Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,1,7,15,48.0,6.0,0.75,6.55,7.5,0.0,0.0
2018,1,1,7,30,96.0,12.0,0.9,6.9,15.0,48.92,0.0
2018,1,1,7,45,152.5,25.5,1.05,7.25,38.5,113.52,68.9
2018,1,1,8,0,209.0,39.0,1.2,7.6,62.0,162.77,128.73
2018,1,1,8,15,233.0,53.5,1.3,8.1,90.0,194.21,158.87
2018,1,1,8,30,257.0,68.0,1.4,8.6,118.0,226.12,187.67
2018,1,1,8,45,286.0,81.5,1.45,9.1,149.0,259.48,216.63
2018,1,1,9,0,315.0,95.0,1.5,9.6,180.0,292.81,244.63
2018,1,1,9,15,353.5,105.5,1.5,10.35,213.5,327.51,272.7
2018,1,1,9,30,392.0,116.0,1.5,11.1,247.0,361.81,299.62
2018,1,1,9,45,478.0,113.5,1.5,11.85,289.5,407.57,335.41
2018,1,1,10,0,564.0,111.0,1.5,12.6,332.0,456.62,372.64
2018,1,1,10,15,609.5,109.5,1.4,13.45,363.5,478.97,387.56
2018,1,1,10,30,655.0,108.0,1.3,14.3,395.0,498.94,400.32
2018,1,1,10,45,695.5,104.0,1.25,15.15,421.5,510.74,406.77
2018,1,1,11,0,736.0,100.0,1.2,16.0,448.0,519.57,410.73
2018,1,1,11,15,725.0,106.0,1.15,16.4,457.0,508.0,399.64
2018,1,1,11,30,714.0,112.0,1.1,16.8,466.0,494.19,386.94
2018,1,1,11,45,707.0,114.5,1.05,17.25,468.5,476.78,371.45
2018,1,1,12,0,700.0,117.0,1.0,17.7,471.0,457.4,354.34
2018,1,1,12,15,684.5,121.0,1.0,17.8,466.5,433.78,334.56
2018,1,1,12,30,669.0,125.0,1.0,17.9,462.0,408.9,313.55
2018,1,1,12,45,693.0,116.5,1.0,18.05,460.0,386.83,293.95
2018,1,1,13,0,717.0,108.0,1.0,18.2,458.0,361.64,271.25
2018,1,1,13,15,734.0,98.5,0.95,18.15,447.0,330.07,243.13
2018,1,1,13,30,751.0,89.0,0.9,18.1,436.0,298.42,214.26
2018,1,1,13,45,799.0,76.5,0.9,18.1,429.0,266.63,183.82
2018,1,1,14,0,847.0,64.0,0.9,18.1,422.0,233.3,151.72
2018,1,1,14,15,758.0,74.5,0.8,17.85,378.0,185.47,114.45
2018,1,1,14,30,669.0,85.0,0.7,17.6,334.0,143.72,84.83
2018,1,1,14,45,521.5,95.5,0.65,17.35,278.5,108.54,66.55
2018,1,1,15,0,374.0,106.0,0.6,17.1,223.0,84.74,60.23
2018,1,1,15,15,420.5,86.5,0.6,17.1,201.5,62.58,49.72
2018,1,1,15,30,467.0,67.0,0.6,17.1,180.0,49.43,38.15
2018,1,1,15,45,482.5,54.5,0.55,15.75,152.0,40.78,30.56
2018,1,1,16,0,498.0,42.0,0.5,14.4,124.0,31.82,22.52
2018,1,1,16,15,389.0,35.5,0.6,14.0,88.0,27.84,18.54
2018,1,1,16,30,280.0,29.0,0.7,13.6,52.0,23.92,13.02
2018,1,1,16,45,153.5,16.5,0.75,13.15,28.0,15.73,0.0
2018,1,1,17,0,27.0,4.0,0.8,12.7,4.0,3.81,0.0
2018,1,1,17,15,13.5,2.0,0.8,12.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,3.0,0.95,10.4,3.0,0.0,0.0
2018,1,2,7,30,0.0,6.0,0.9,10.8,6.0,5.72,0.0
2018,1,2,7,45,0.0,14.5,0.8,11.25,14.5,13.45,3.16
2018,1,2,8,0,0.0,23.0,0.7,11.7,23.0,21.34,12.07
2018,1,2,8,15,0.0,33.0,0.8,12.3,33.0,30.65,20.41
2018,1,2,8,30,0.0,43.0,0.9,12.9,43.0,39.96,28.6
2018,1,2,8,45,0.0,52.5,0.95,13.55,52.5,49.09,36.49
2018,1,2,9,0,0.0,62.0,1.0,14.2,62.0,58.24,44.26
2018,1,2,9,15,0.5,79.5,0.95,14.8,79.5,75.97,59.14
2018,1,2,9,30,1.0,97.0,0.9,15.4,97.0,93.61,73.68
2018,1,2,9,45,2.0,112.5,0.8,16.0,113.0,109.3,86.37
2018,1,2,10,0,3.0,128.0,0.7,16.6,129.0,124.86,98.73
2018,1,2,10,15,1.5,126.5,0.75,17.35,127.0,121.5,95.47
2018,1,2,10,30,0.0,125.0,0.8,18.1,125.0,118.47,92.56
2018,1,2,10,45,2.5,126.5,0.85,18.85,127.5,120.84,94.13
2018,1,2,11,0,5.0,128.0,0.9,19.6,130.0,123.25,95.71
2018,1,2,11,15,44.0,170.0,0.9,19.9,191.5,188.41,147.91
2018,1,2,11,30,83.0,212.0,0.9,20.2,253.0,248.27,194.3
2018,1,2,11,45,124.5,220.5,0.9,20.45,283.0,277.68,216.36
2018,1,2,12,0,166.0,229.0,0.9,20.7,313.0,300.17,232.81
2018,1,2,12,15,211.0,226.0,0.8,20.6,332.5,310.77,239.95
2018,1,2,12,30,256.0,223.0,0.7,20.5,352.0,320.37,245.91
2018,1,2,12,45,334.0,204.5,0.6,20.4,370.0,323.22,246.03
2018,1,2,13,0,412.0,186.0,0.5,20.3,388.0,321.45,241.79
2018,1,2,13,15,398.0,180.5,0.45,20.1,370.5,293.5,218.88
2018,1,2,13,30,384.0,175.0,0.4,19.9,353.0,266.51,196.69
2018,1,2,13,45,235.5,173.0,0.4,19.7,280.5,208.96,155.13
2018,1,2,14,0,87.0,171.0,0.4,19.5,208.0,167.64,127.56
2018,1,2,14,15,80.0,155.0,0.35,19.05,187.0,147.64,112.12
2018,1,2,14,30,73.0,139.0,0.3,18.6,166.0,128.4,97.34
2018,1,2,14,45,98.0,122.5,0.3,18.15,155.5,108.26,80.96
2018,1,2,15,0,123.0,106.0,0.3,17.7,145.0,89.21,67.19
2018,1,2,15,15,182.0,98.5,0.3,17.7,147.5,75.3,60.64
2018,1,2,15,30,241.0,91.0,0.3,17.7,150.0,70.3,56.25
2018,1,2,15,45,210.5,76.0,0.45,16.7,120.5,59.56,46.88
2018,1,2,16,0,180.0,61.0,0.6,15.7,91.0,48.51,36.98
2018,1,2,16,15,135.5,45.0,0.7,15.2,64.0,36.37,25.81
2018,1,2,16,30,91.0,29.0,0.8,14.7,37.0,23.89,13.21
2018,1,2,16,45,55.5,16.5,0.85,14.2,20.5,15.73,0.0
2018,1,2,17,0,20.0,4.0,0.9,13.7,4.0,3.81,0.0
2018,1,2,17,15,10.0,2.0,0.9,13.5,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,3,7,30,0.0,5.0,1.3,10.9,5.0,4.77,0.0
2018,1,3,7,45,0.0,12.0,1.3,11.3,12.0,11.12,1.59
2018,1,3,8,0,0.0,19.0,1.3,11.7,19.0,17.62,8.96
2018,1,3,8,15,0.0,26.0,1.4,12.2,26.0,24.12,14.86
2018,1,3,8,30,0.0,33.0,1.5,12.7,33.0,30.63,20.64
2018,1,3,8,45,0.0,36.5,1.6,13.2,36.5,33.88,23.52
2018,1,3,9,0,0.0,40.0,1.7,13.7,40.0,37.14,26.32
2018,1,3,9,15,0.0,33.5,1.8,14.05,33.5,31.09,21.09
2018,1,3,9,30,0.0,27.0,1.9,14.4,27.0,25.05,15.86
2018,1,3,9,45,0.0,27.0,2.05,14.8,27.0,25.05,15.8
2018,1,3,10,0,0.0,27.0,2.2,15.2,27.0,25.06,15.74
2018,1,3,10,15,0.0,29.0,2.2,15.35,29.0,26.92,17.27
2018,1,3,10,30,0.0,31.0,2.2,15.5,31.0,28.78,18.8
2018,1,3,10,45,0.0,27.5,2.15,15.7,27.5,25.53,16.0
2018,1,3,11,0,0.0,24.0,2.1,15.9,24.0,22.28,13.21
2018,1,3,11,15,0.0,25.0,2.0,15.85,25.0,23.21,13.99
2018,1,3,11,30,0.0,26.0,1.9,15.8,26.0,24.15,14.76
2018,1,3,11,45,0.0,30.0,1.8,15.8,30.0,27.87,17.89
2018,1,3,12,0,0.0,34.0,1.7,15.8,34.0,31.59,21.02
2018,1,3,12,15,0.0,39.5,1.55,15.7,39.5,36.71,25.33
2018,1,3,12,30,0.0,45.0,1.4,15.6,45.0,41.83,29.65
2018,1,3,12,45,0.0,49.0,1.2,15.5,49.0,45.56,32.81
2018,1,3,13,0,0.0,53.0,1.0,15.4,53.0,49.28,35.98
2018,1,3,13,15,0.0,45.0,1.0,15.3,45.0,41.83,29.76
2018,1,3,13,30,0.0,37.0,1.0,15.2,37.0,34.37,23.53
2018,1,3,13,45,0.0,30.0,1.05,15.05,30.0,27.86,18.06
2018,1,3,14,0,0.0,23.0,1.1,14.9,23.0,21.34,12.57
2018,1,3,14,15,0.0,44.5,1.1,14.75,44.5,41.34,29.65
2018,1,3,14,30,0.0,66.0,1.1,14.6,66.0,61.39,46.71
2018,1,3,14,45,9.0,88.0,1.1,14.4,91.0,81.07,63.08
2018,1,3,15,0,18.0,110.0,1.1,14.2,116.0,97.15,76.71
2018,1,3,15,15,9.0,90.0,1.1,14.2,93.0,79.89,65.61
2018,1,3,15,30,0.0,70.0,1.1,14.2,70.0,63.21,50.82
2018,1,3,15,45,0.0,56.0,1.15,13.5,56.0,51.05,39.98
2018,1,3,16,0,0.0,42.0,1.2,12.8,42.0,38.73,28.82
2018,1,3,16,15,0.0,31.0,1.4,12.55,31.0,28.78,19.54
2018,1,3,16,30,0.0,20.0,1.6,12.3,20.0,18.56,9.34
2018,1,3,16,45,0.0,11.0,1.8,12.1,11.0,10.48,0.0
2018,1,3,17,0,0.0,2.0,2.0,11.9,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,2.1,11.75,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,7,15,11.5,4.5,1.65,11.0,5.0,0.0,0.0
2018,1,4,7,30,23.0,9.0,1.8,11.5,10.0,17.58,0.0
2018,1,4,7,45,111.5,23.5,2.0,12.05,35.0,93.25,54.04
2018,1,4,8,0,200.0,38.0,2.2,12.6,60.0,157.78,122.69
2018,1,4,8,15,264.5,49.0,2.35,13.0,92.0,203.71,164.42
2018,1,4,8,30,329.0,60.0,2.5,13.4,124.0,252.5,207.09
2018,1,4,8,45,483.0,57.5,2.6,13.85,175.5,337.09,278.18
2018,1,4,9,0,637.0,55.0,2.7,14.3,227.0,420.11,346.28
2018,1,4,9,15,424.0,90.5,2.85,14.8,212.0,350.05,288.66
2018,1,4,9,30,211.0,126.0,3.0,15.3,197.0,264.71,217.41
2018,1,4,9,45,264.5,139.0,3.15,15.75,237.0,308.43,253.07
2018,1,4,10,0,318.0,152.0,3.3,16.2,277.0,351.64,287.28
2018,1,4,10,15,298.5,166.0,3.35,16.6,290.0,353.11,287.06
2018,1,4,10,30,279.0,180.0,3.4,17.0,303.0,353.27,285.87
2018,1,4,10,45,348.0,173.5,3.5,17.4,334.0,380.44,307.06
2018,1,4,11,0,417.0,167.0,3.6,17.8,365.0,412.5,331.47
2018,1,4,11,15,610.0,128.0,3.6,17.95,427.5,472.53,378.23
2018,1,4,11,30,803.0,89.0,3.6,18.1,490.0,521.61,415.03
2018,1,4,11,45,845.0,79.0,3.6,18.3,505.5,515.38,407.98
2018,1,4,12,0,887.0,69.0,3.6,18.5,521.0,504.86,397.46
2018,1,4,12,15,882.5,70.5,3.55,18.5,519.5,480.9,376.36
2018,1,4,12,30,878.0,72.0,3.5,18.5,518.0,454.6,353.08
2018,1,4,12,45,868.5,73.5,3.5,18.5,508.5,424.08,326.15
2018,1,4,13,0,859.0,75.0,3.5,18.5,499.0,390.06,295.99
2018,1,4,13,15,840.5,76.0,3.45,18.4,480.0,352.33,262.58
2018,1,4,13,30,822.0,77.0,3.4,18.3,461.0,313.96,228.25
2018,1,4,13,45,703.5,98.0,3.35,18.2,415.5,264.77,188.26
2018,1,4,14,0,585.0,119.0,3.3,18.1,370.0,225.76,157.76
2018,1,4,14,15,548.5,116.0,3.15,17.85,338.5,188.51,127.05
2018,1,4,14,30,512.0,113.0,3.0,17.6,307.0,152.71,99.27
2018,1,4,14,45,604.5,89.0,2.9,17.35,297.0,113.53,66.8
2018,1,4,15,0,697.0,65.0,2.8,17.1,287.0,69.0,39.25
2018,1,4,15,15,681.0,58.5,2.8,17.1,252.5,44.45,33.79
2018,1,4,15,30,665.0,52.0,2.8,17.1,218.0,40.31,30.11
2018,1,4,15,45,608.5,47.5,2.05,15.95,178.0,37.87,27.98
2018,1,4,16,0,552.0,43.0,1.3,14.8,138.0,32.43,23.06
2018,1,4,16,15,460.0,36.0,1.25,14.25,100.0,28.01,18.76
2018,1,4,16,30,368.0,29.0,1.2,13.7,62.0,23.54,13.49
2018,1,4,16,45,219.0,18.5,1.15,13.2,35.0,15.38,0.0
2018,1,4,17,0,70.0,8.0,1.1,12.7,8.0,7.63,0.0
2018,1,4,17,15,35.0,4.0,1.1,12.55,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,7,15,7.0,3.5,1.05,11.7,3.5,0.0,0.0
2018,1,5,7,30,14.0,7.0,1.1,12.2,7.0,12.16,0.0
2018,1,5,7,45,14.0,11.0,1.15,12.75,12.0,18.51,6.29
2018,1,5,8,0,14.0,15.0,1.2,13.3,17.0,20.38,11.17
2018,1,5,8,15,23.0,22.5,1.25,13.7,26.5,35.89,24.81
2018,1,5,8,30,32.0,30.0,1.3,14.1,36.0,48.8,36.23
2018,1,5,8,45,29.0,43.5,1.4,14.45,50.0,57.09,43.47
2018,1,5,9,0,26.0,57.0,1.5,14.8,64.0,69.88,54.36
2018,1,5,9,15,24.0,91.5,1.55,15.15,98.5,106.44,85.01
2018,1,5,9,30,22.0,126.0,1.6,15.5,133.0,136.67,109.83
2018,1,5,9,45,33.5,141.0,1.7,15.8,153.5,164.2,132.32
2018,1,5,10,0,45.0,156.0,1.8,16.1,174.0,185.13,149.15
2018,1,5,10,15,62.5,173.0,1.75,16.35,199.5,211.41,170.15
2018,1,5,10,30,80.0,190.0,1.7,16.6,225.0,237.13,190.38
2018,1,5,10,45,155.0,196.5,1.7,16.8,269.0,289.78,232.48
2018,1,5,11,0,230.0,203.0,1.7,17.0,313.0,334.0,266.99
2018,1,5,11,15,208.0,212.5,1.7,17.2,314.0,326.09,259.53
2018,1,5,11,30,186.0,222.0,1.7,17.4,315.0,317.88,252.16
2018,1,5,11,45,315.0,201.0,1.7,17.6,361.0,360.84,285.43
2018,1,5,12,0,444.0,180.0,1.7,17.8,407.0,397.34,312.3
2018,1,5,12,15,479.5,160.0,1.7,17.85,405.0,380.29,297.67
2018,1,5,12,30,515.0,140.0,1.7,17.9,403.0,360.41,280.67
2018,1,5,12,45,307.5,176.5,1.75,17.95,333.0,289.78,225.61
2018,1,5,13,0,100.0,213.0,1.8,18.0,263.0,231.25,181.09
2018,1,5,13,15,134.0,198.5,1.85,17.85,263.0,224.08,174.72
2018,1,5,13,30,168.0,184.0,1.9,17.7,263.0,214.13,165.47
2018,1,5,13,45,225.0,174.5,1.95,17.55,275.0,209.69,159.43
2018,1,5,14,0,282.0,165.0,2.0,17.4,287.0,201.46,149.71
2018,1,5,14,15,239.5,156.5,1.95,17.1,255.0,171.59,126.47
2018,1,5,14,30,197.0,148.0,1.9,16.8,223.0,148.7,109.78
2018,1,5,14,45,243.5,134.0,1.85,16.55,218.0,125.47,90.29
2018,1,5,15,0,290.0,120.0,1.8,16.3,213.0,101.3,73.81
2018,1,5,15,15,242.5,107.5,1.8,16.3,178.5,81.66,66.65
2018,1,5,15,30,195.0,95.0,1.8,16.3,144.0,72.98,59.0
2018,1,5,15,45,159.5,79.5,1.35,15.4,115.0,61.97,49.31
2018,1,5,16,0,124.0,64.0,0.9,14.5,86.0,50.64,39.13
2018,1,5,16,15,75.0,47.0,0.85,14.15,59.0,39.5,28.8
2018,1,5,16,30,26.0,30.0,0.8,13.8,32.0,26.73,16.31
2018,1,5,16,45,25.5,18.0,0.75,13.4,19.0,15.7,0.0
2018,1,5,17,0,25.0,6.0,0.7,13.0,6.0,5.72,0.0
2018,1,5,17,15,12.5,3.0,0.7,12.9,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,0.5,9.25,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,0.6,9.4,6.0,5.72,0.0
2018,1,6,7,45,0.0,15.5,0.65,9.55,15.5,14.38,3.79
2018,1,6,8,0,0.0,25.0,0.7,9.7,25.0,23.21,13.75
2018,1,6,8,15,0.0,33.5,0.8,10.0,33.5,31.12,21.03
2018,1,6,8,30,0.0,42.0,0.9,10.3,42.0,39.03,28.12
2018,1,6,8,45,78.0,64.5,1.05,10.55,85.5,113.56,92.96
2018,1,6,9,0,156.0,87.0,1.2,10.8,129.0,190.01,158.14
2018,1,6,9,15,141.0,108.0,1.25,11.1,150.5,198.02,164.32
2018,1,6,9,30,126.0,129.0,1.3,11.4,172.0,212.87,176.08
2018,1,6,9,45,131.0,147.5,1.35,11.65,196.0,234.96,193.79
2018,1,6,10,0,136.0,166.0,1.4,11.9,220.0,256.23,210.53
2018,1,6,10,15,134.0,173.5,1.35,12.4,229.5,260.37,212.89
2018,1,6,10,30,132.0,181.0,1.3,12.9,239.0,264.14,214.95
2018,1,6,10,45,89.0,172.5,1.25,13.4,212.5,221.03,178.92
2018,1,6,11,0,46.0,164.0,1.2,13.9,186.0,185.84,149.39
2018,1,6,11,15,64.5,184.0,1.25,14.25,216.0,214.1,172.11
2018,1,6,11,30,83.0,204.0,1.3,14.6,246.0,241.16,193.29
2018,1,6,11,45,117.0,214.5,1.3,15.0,274.5,269.39,215.13
2018,1,6,12,0,151.0,225.0,1.3,15.4,303.0,290.86,231.21
2018,1,6,12,15,109.0,218.0,1.4,15.5,274.0,258.17,204.93
2018,1,6,12,30,67.0,211.0,1.5,15.6,245.0,225.77,179.14
2018,1,6,12,45,172.5,205.0,1.6,15.65,291.0,260.49,205.9
2018,1,6,13,0,278.0,199.0,1.7,15.7,337.0,286.67,224.39
2018,1,6,13,15,366.0,181.5,1.75,15.65,357.5,288.02,222.44
2018,1,6,13,30,454.0,164.0,1.8,15.6,378.0,281.75,213.41
2018,1,6,13,45,381.5,164.0,1.85,15.55,338.0,241.09,180.78
2018,1,6,14,0,309.0,164.0,1.9,15.5,298.0,207.47,154.58
2018,1,6,14,15,285.5,157.5,1.9,15.3,275.0,181.25,133.28
2018,1,6,14,30,262.0,151.0,1.9,15.1,252.0,156.6,114.1
2018,1,6,14,45,280.0,134.0,1.85,14.9,233.0,129.35,92.5
2018,1,6,15,0,298.0,117.0,1.8,14.7,214.0,100.44,72.94
2018,1,6,15,15,391.0,93.5,1.8,14.7,203.5,67.25,54.35
2018,1,6,15,30,484.0,70.0,1.8,14.7,193.0,51.26,40.17
2018,1,6,15,45,331.0,67.0,1.4,13.3,144.5,49.72,38.9
2018,1,6,16,0,178.0,64.0,1.0,11.9,96.0,50.74,39.69
2018,1,6,16,15,135.5,48.5,1.0,11.3,69.0,39.05,28.82
2018,1,6,16,30,93.0,33.0,1.0,10.7,42.0,27.03,17.01
2018,1,6,16,45,62.5,19.5,1.05,10.05,24.0,16.25,0.0
2018,1,6,17,0,32.0,6.0,1.1,9.4,6.0,5.72,0.0
2018,1,6,17,15,16.0,3.0,1.1,9.15,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,7,15,43.5,6.0,1.15,6.55,7.0,0.0,0.0
2018,1,7,7,30,87.0,12.0,1.4,7.2,14.0,45.64,0.0
2018,1,7,7,45,143.5,25.5,1.65,7.8,38.0,110.38,66.36
2018,1,7,8,0,200.0,39.0,1.9,8.4,62.0,159.83,126.34
2018,1,7,8,15,386.0,44.0,2.1,8.9,111.0,258.67,212.35
2018,1,7,8,30,572.0,49.0,2.3,9.4,160.0,365.26,302.94
2018,1,7,8,45,514.0,64.5,2.45,9.85,182.0,363.03,302.98
2018,1,7,9,0,456.0,80.0,2.6,10.3,204.0,353.29,295.89
2018,1,7,9,15,513.0,84.5,2.7,10.85,243.0,398.04,332.74
2018,1,7,9,30,570.0,89.0,2.8,11.4,282.0,439.13,365.51
2018,1,7,9,45,556.0,102.0,2.9,11.95,306.0,447.7,371.08
2018,1,7,10,0,542.0,115.0,3.0,12.5,330.0,450.07,371.64
2018,1,7,10,15,558.5,121.0,3.0,12.85,356.0,467.97,384.6
2018,1,7,10,30,575.0,127.0,3.0,13.2,382.0,480.0,392.66
2018,1,7,10,45,675.5,109.5,3.0,13.5,423.0,513.25,418.04
2018,1,7,11,0,776.0,92.0,3.0,13.8,464.0,541.53,438.87
2018,1,7,11,15,723.5,108.5,2.95,13.95,463.5,518.93,419.02
2018,1,7,11,30,671.0,125.0,2.9,14.1,463.0,493.88,397.54
2018,1,7,11,45,659.5,130.0,2.8,14.25,466.0,477.49,382.87
2018,1,7,12,0,648.0,135.0,2.7,14.4,469.0,459.35,366.64
2018,1,7,12,15,713.5,115.5,2.65,14.55,483.0,451.94,358.7
2018,1,7,12,30,779.0,96.0,2.6,14.7,497.0,440.52,346.85
2018,1,7,12,45,812.5,85.0,2.5,14.85,497.0,417.77,325.46
2018,1,7,13,0,846.0,74.0,2.4,15.0,497.0,392.73,301.54
2018,1,7,13,15,823.5,76.5,2.25,14.95,478.0,353.75,266.98
2018,1,7,13,30,801.0,79.0,2.1,14.9,459.0,316.13,233.15
2018,1,7,13,45,760.0,84.0,2.0,14.9,430.5,275.85,197.62
2018,1,7,14,0,719.0,89.0,1.9,14.9,402.0,234.04,161.27
2018,1,7,14,15,617.5,102.5,1.6,14.55,358.5,193.58,129.63
2018,1,7,14,30,516.0,116.0,1.3,14.2,315.0,160.17,105.99
2018,1,7,14,45,399.5,119.0,1.05,13.85,264.5,125.1,84.23
2018,1,7,15,0,283.0,122.0,0.8,13.5,214.0,104.44,76.45
2018,1,7,15,15,262.5,109.0,0.8,13.5,186.0,82.72,68.25
2018,1,7,15,30,242.0,96.0,0.8,13.5,158.0,73.79,60.36
2018,1,7,15,45,187.0,81.5,0.7,12.7,124.5,63.46,51.22
2018,1,7,16,0,132.0,67.0,0.6,11.9,91.0,52.85,41.59
2018,1,7,16,15,92.0,51.0,0.6,11.7,65.5,42.54,31.9
2018,1,7,16,30,52.0,35.0,0.6,11.5,40.0,29.69,19.37
2018,1,7,16,45,33.0,20.0,0.6,11.35,22.5,17.36,0.0
2018,1,7,17,0,14.0,5.0,0.6,11.2,5.0,4.77,0.0
2018,1,7,17,15,7.0,2.5,0.55,11.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,10.5,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,10.7,4.0,3.81,0.0
2018,1,8,7,45,0.0,8.5,2.0,10.85,8.5,7.87,0.0
2018,1,8,8,0,0.0,13.0,2.1,11.0,13.0,12.04,4.36
2018,1,8,8,15,0.0,17.5,2.2,11.15,17.5,16.22,8.19
2018,1,8,8,30,0.0,22.0,2.3,11.3,22.0,20.39,11.95
2018,1,8,8,45,0.0,25.0,2.45,11.5,25.0,23.18,14.45
2018,1,8,9,0,0.0,28.0,2.6,11.7,28.0,25.97,16.88
2018,1,8,9,15,0.0,23.5,2.7,11.9,23.5,21.79,13.25
2018,1,8,9,30,0.0,19.0,2.8,12.1,19.0,17.62,9.6
2018,1,8,9,45,0.0,21.0,2.95,12.25,21.0,19.48,11.18
2018,1,8,10,0,0.0,23.0,3.1,12.4,23.0,21.34,12.74
2018,1,8,10,15,0.0,24.0,3.1,12.55,24.0,22.27,13.5
2018,1,8,10,30,0.0,25.0,3.1,12.7,25.0,23.21,14.26
2018,1,8,10,45,0.0,30.0,3.15,12.8,30.0,27.86,18.19
2018,1,8,11,0,0.0,35.0,3.2,12.9,35.0,32.52,22.12
2018,1,8,11,15,0.0,34.5,3.15,13.0,34.5,32.05,21.68
2018,1,8,11,30,0.0,34.0,3.1,13.1,34.0,31.59,21.26
2018,1,8,11,45,0.0,41.0,3.0,13.15,41.0,38.11,26.77
2018,1,8,12,0,0.0,48.0,2.9,13.2,48.0,44.63,32.27
2018,1,8,12,15,0.0,65.5,2.8,13.25,65.5,60.95,46.03
2018,1,8,12,30,0.0,83.0,2.7,13.3,83.0,77.3,59.75
2018,1,8,12,45,0.0,99.5,2.55,13.35,99.5,92.57,72.52
2018,1,8,13,0,0.0,116.0,2.4,13.4,116.0,107.58,85.05
2018,1,8,13,15,0.0,111.5,2.3,13.4,111.5,103.3,81.54
2018,1,8,13,30,0.0,107.0,2.2,13.4,107.0,99.04,78.08
2018,1,8,13,45,0.0,96.5,2.1,13.4,96.5,89.41,70.13
2018,1,8,14,0,0.0,86.0,2.0,13.4,86.0,79.85,62.22
2018,1,8,14,15,7.0,92.0,1.95,13.35,94.5,86.22,67.43
2018,1,8,14,30,14.0,98.0,1.9,13.3,103.0,91.63,71.79
2018,1,8,14,45,9.5,91.0,1.85,13.2,94.5,84.01,65.75
2018,1,8,15,0,5.0,84.0,1.8,13.1,86.0,76.77,60.01
2018,1,8,15,15,4.5,66.5,1.8,13.1,68.0,61.35,49.48
2018,1,8,15,30,4.0,49.0,1.8,13.1,50.0,45.55,35.34
2018,1,8,15,45,2.0,36.5,2.0,12.95,37.0,33.89,24.83
2018,1,8,16,0,0.0,24.0,2.2,12.8,24.0,22.25,14.26
2018,1,8,16,15,0.0,17.0,2.4,12.75,17.0,15.75,8.24
2018,1,8,16,30,0.0,10.0,2.6,12.7,10.0,9.26,2.16
2018,1,8,16,45,0.0,6.0,2.8,12.65,6.0,5.55,0.0
2018,1,8,17,0,0.0,2.0,3.0,12.6,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,3.05,12.6,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.65,10.95,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.7,11.1,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,1.8,11.2,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,1.9,11.3,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.0,1.95,11.35,7.0,6.48,0.0
2018,1,9,8,30,0.0,8.0,2.0,11.4,8.0,7.4,0.74
2018,1,9,8,45,0.0,9.5,2.05,11.45,9.5,8.8,1.98
2018,1,9,9,0,0.0,11.0,2.1,11.5,11.0,10.19,3.21
2018,1,9,9,15,0.0,14.0,2.1,11.5,14.0,12.97,5.63
2018,1,9,9,30,0.0,17.0,2.1,11.5,17.0,15.76,8.04
2018,1,9,9,45,0.0,21.5,2.15,11.5,21.5,19.94,11.64
2018,1,9,10,0,0.0,26.0,2.2,11.5,26.0,24.13,15.22
2018,1,9,10,15,0.0,41.0,2.3,11.55,41.0,38.09,27.17
2018,1,9,10,30,0.0,56.0,2.4,11.6,56.0,52.07,39.06
2018,1,9,10,45,0.0,73.0,2.45,11.65,73.0,67.94,52.47
2018,1,9,11,0,0.0,90.0,2.5,11.7,90.0,83.94,65.89
2018,1,9,11,15,0.5,108.0,2.55,11.8,108.5,101.29,80.38
2018,1,9,11,30,1.0,126.0,2.6,11.9,127.0,118.53,94.67
2018,1,9,11,45,2.0,124.0,2.65,12.05,125.5,116.92,93.2
2018,1,9,12,0,3.0,122.0,2.7,12.2,124.0,115.31,91.78
2018,1,9,12,15,12.5,157.0,2.7,12.25,163.5,152.15,122.35
2018,1,9,12,30,22.0,192.0,2.7,12.3,203.0,187.8,151.52
2018,1,9,12,45,11.5,155.0,2.7,12.4,161.0,148.26,118.89
2018,1,9,13,0,1.0,118.0,2.7,12.5,119.0,109.8,87.11
2018,1,9,13,15,7.5,134.5,2.6,12.45,138.5,126.67,101.21
2018,1,9,13,30,14.0,151.0,2.5,12.4,158.0,142.54,114.29
2018,1,9,13,45,7.0,117.0,2.4,12.3,120.5,109.59,87.09
2018,1,9,14,0,0.0,83.0,2.3,12.2,83.0,77.17,60.23
2018,1,9,14,15,0.0,63.5,2.25,12.05,63.5,59.06,45.02
2018,1,9,14,30,0.0,44.0,2.2,11.9,44.0,40.87,29.58
2018,1,9,14,45,18.5,66.5,2.1,11.75,72.5,62.59,47.53
2018,1,9,15,0,37.0,89.0,2.0,11.6,101.0,80.06,62.33
2018,1,9,15,15,18.5,55.5,2.0,11.6,61.5,50.8,40.29
2018,1,9,15,30,0.0,22.0,2.0,11.6,22.0,20.39,12.86
2018,1,9,15,45,0.0,16.0,1.95,11.1,16.0,14.82,7.8
2018,1,9,16,0,0.0,10.0,1.9,10.6,10.0,9.26,2.71
2018,1,9,16,15,0.0,7.5,1.95,10.45,7.5,6.94,0.53
2018,1,9,16,30,0.0,5.0,2.0,10.3,5.0,4.62,0.0
2018,1,9,16,45,0.0,3.0,2.05,10.2,3.0,2.77,0.0
2018,1,9,17,0,0.0,1.0,2.1,10.1,1.0,0.95,0.0
2018,1,9,17,15,0.0,0.5,2.2,10.0,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.0,1.9,7.05,3.0,0.0,0.0
2018,1,10,7,30,0.0,6.0,2.1,7.5,6.0,5.72,0.0
2018,1,10,7,45,0.0,15.5,2.25,7.95,15.5,14.38,4.07
2018,1,10,8,0,0.0,25.0,2.4,8.4,25.0,23.21,13.83
2018,1,10,8,15,0.0,37.5,2.45,8.7,37.5,35.1,24.54
2018,1,10,8,30,0.0,50.0,2.5,9.0,50.0,47.53,35.6
2018,1,10,8,45,39.5,71.0,2.55,9.3,82.0,94.59,76.85
2018,1,10,9,0,79.0,92.0,2.6,9.6,114.0,146.96,122.18
2018,1,10,9,15,101.0,114.0,2.6,9.8,146.0,183.85,153.54
2018,1,10,9,30,123.0,136.0,2.6,10.0,178.0,220.34,184.05
2018,1,10,9,45,77.5,142.0,2.6,10.2,169.5,190.92,158.35
2018,1,10,10,0,32.0,148.0,2.6,10.4,161.0,168.94,138.86
2018,1,10,10,15,27.5,156.5,2.55,10.45,168.0,173.45,142.27
2018,1,10,10,30,23.0,165.0,2.5,10.5,175.0,172.12,140.76
2018,1,10,10,45,18.5,168.0,2.5,10.55,176.5,171.29,139.72
2018,1,10,11,0,14.0,171.0,2.5,10.6,178.0,170.59,138.83
2018,1,10,11,15,15.0,177.0,2.45,10.6,184.5,176.01,143.13
2018,1,10,11,30,16.0,183.0,2.4,10.6,191.0,181.32,147.34
2018,1,10,11,45,23.0,194.5,2.3,10.6,206.5,194.89,158.39
2018,1,10,12,0,30.0,206.0,2.2,10.6,222.0,210.61,171.11
2018,1,10,12,15,41.0,209.0,2.15,10.65,230.5,216.19,175.47
2018,1,10,12,30,52.0,212.0,2.1,10.7,239.0,220.96,179.12
2018,1,10,12,45,56.0,210.0,2.05,10.75,238.5,217.34,175.91
2018,1,10,13,0,60.0,208.0,2.0,10.8,238.0,213.3,172.33
2018,1,10,13,15,68.5,205.0,1.95,10.8,238.5,209.46,168.83
2018,1,10,13,30,77.0,202.0,1.9,10.8,239.0,204.73,164.5
2018,1,10,13,45,173.0,183.5,1.8,10.85,261.5,208.61,164.46
2018,1,10,14,0,269.0,165.0,1.7,10.9,284.0,203.16,155.53
2018,1,10,14,15,442.5,131.5,1.65,10.85,312.5,190.51,136.72
2018,1,10,14,30,616.0,98.0,1.6,10.8,341.0,164.32,106.42
2018,1,10,14,45,487.0,107.0,1.5,10.8,288.5,127.79,83.3
2018,1,10,15,0,358.0,116.0,1.4,10.8,236.0,102.03,72.01
2018,1,10,15,15,310.0,102.5,1.4,10.8,197.5,73.25,60.56
2018,1,10,15,30,262.0,89.0,1.4,10.8,159.0,68.89,56.69
2018,1,10,15,45,222.0,74.5,1.05,10.5,126.5,58.52,47.31
2018,1,10,16,0,182.0,60.0,0.7,10.2,94.0,47.86,37.52
2018,1,10,16,15,115.5,45.5,0.65,10.1,65.0,36.84,27.23
2018,1,10,16,30,49.0,31.0,0.6,10.0,36.0,26.9,17.57
2018,1,10,16,45,79.0,22.0,0.6,9.85,25.5,18.3,4.29
2018,1,10,17,0,109.0,13.0,0.6,9.7,15.0,12.39,0.0
2018,1,10,17,15,54.5,6.5,0.55,9.65,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,11,7,15,68.0,7.0,0.7,9.3,9.0,0.0,0.0
2018,1,11,7,30,136.0,14.0,0.8,9.6,18.0,67.3,0.0
2018,1,11,7,45,251.5,24.5,0.9,9.85,47.5,156.87,98.43
2018,1,11,8,0,367.0,35.0,1.0,10.1,77.0,232.96,183.69
2018,1,11,8,15,262.0,55.0,1.05,10.4,91.5,212.8,172.75
2018,1,11,8,30,157.0,75.0,1.1,10.7,106.0,178.84,146.79
2018,1,11,8,45,196.0,90.5,1.15,10.95,138.0,218.15,180.86
2018,1,11,9,0,235.0,106.0,1.2,11.2,170.0,258.18,214.46
2018,1,11,9,15,365.0,104.0,1.2,11.6,221.0,337.84,279.94
2018,1,11,9,30,495.0,102.0,1.2,12.0,272.0,411.26,338.4
2018,1,11,9,45,599.5,94.5,1.25,12.35,321.0,469.46,383.53
2018,1,11,10,0,704.0,87.0,1.3,12.7,370.0,522.85,424.04
2018,1,11,10,15,783.5,75.5,1.25,13.2,411.0,553.81,445.88
2018,1,11,10,30,863.0,64.0,1.2,13.7,452.0,581.01,464.47
2018,1,11,10,45,875.5,64.5,1.2,14.15,474.5,582.84,463.68
2018,1,11,11,0,888.0,65.0,1.2,14.6,497.0,581.61,460.69
2018,1,11,11,15,895.0,65.5,1.15,14.95,512.0,574.15,452.75
2018,1,11,11,30,902.0,66.0,1.1,15.3,527.0,563.6,442.4
2018,1,11,11,45,848.5,82.0,1.05,15.65,520.5,535.22,418.41
2018,1,11,12,0,795.0,98.0,1.0,16.0,514.0,504.25,392.61
2018,1,11,12,15,840.0,85.5,0.95,16.25,525.0,491.64,380.63
2018,1,11,12,30,885.0,73.0,0.9,16.5,536.0,475.15,364.97
2018,1,11,12,45,894.5,69.0,0.9,16.7,531.0,447.22,340.63
2018,1,11,13,0,904.0,65.0,0.9,16.9,526.0,416.42,313.51
2018,1,11,13,15,892.0,65.5,1.05,16.9,509.0,379.44,282.05
2018,1,11,13,30,880.0,66.0,1.2,16.9,492.0,341.18,248.69
2018,1,11,13,45,873.5,64.0,1.35,16.85,470.5,301.1,213.06
2018,1,11,14,0,867.0,62.0,1.5,16.8,449.0,259.77,176.01
2018,1,11,14,15,851.5,60.5,1.55,16.6,420.0,216.11,137.75
