Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,0,18.0,266.0,2.5,11.1,280.0,256.69,204.45
2018,3,14,13,15,49.5,298.0,2.5,11.1,335.0,300.24,239.64
2018,3,14,13,30,81.0,330.0,2.5,11.1,390.0,340.07,270.95
2018,3,14,13,45,106.0,323.0,2.5,11.1,398.5,339.68,270.5
2018,3,14,14,0,131.0,316.0,2.5,11.1,407.0,333.44,265.32
2018,3,14,14,15,125.5,278.0,2.5,11.05,362.0,290.32,231.02
2018,3,14,14,30,120.0,240.0,2.5,11.0,317.0,248.31,197.28
2018,3,14,14,45,84.5,222.5,2.5,10.95,275.0,219.19,174.25
2018,3,14,15,0,49.0,205.0,2.5,10.9,233.0,189.54,151.13
2018,3,14,15,15,206.5,189.5,2.5,10.9,295.5,191.47,146.45
2018,3,14,15,30,364.0,174.0,2.5,10.9,358.0,181.43,130.88
2018,3,14,15,45,514.0,137.0,2.5,10.6,369.0,143.85,95.56
2018,3,14,16,0,664.0,100.0,2.5,10.3,380.0,88.54,55.59
2018,3,14,16,15,553.5,101.5,2.25,9.9,315.0,68.92,56.72
2018,3,14,16,30,443.0,103.0,2.0,9.5,250.0,72.62,60.3
2018,3,14,16,45,438.0,84.0,1.75,9.1,208.5,60.54,49.55
2018,3,14,17,0,433.0,65.0,1.5,8.7,167.0,48.09,38.24
2018,3,14,17,15,437.5,52.0,1.4,8.05,132.5,39.62,30.36
2018,3,14,17,30,442.0,39.0,1.3,7.4,98.0,30.59,21.72
2018,3,14,17,45,301.0,28.0,1.2,6.8,60.0,22.79,12.85
2018,3,14,18,0,160.0,17.0,1.1,6.2,22.0,16.2,0.0
2018,3,14,18,15,80.0,8.5,1.1,6.0,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,15,6,15,56.0,8.0,1.2,3.55,10.0,0.0,0.0
2018,3,15,6,30,112.0,16.0,1.4,4.3,20.0,66.32,0.0
2018,3,15,6,45,249.5,30.0,1.55,5.05,59.0,190.29,145.61
2018,3,15,7,0,387.0,44.0,1.7,5.8,98.0,290.13,241.49
2018,3,15,7,15,534.5,47.5,1.8,6.4,156.0,395.15,333.86
2018,3,15,7,30,682.0,51.0,1.9,7.0,214.0,504.94,426.68
2018,3,15,7,45,733.0,54.5,2.05,7.65,268.0,565.46,476.24
2018,3,15,8,0,784.0,58.0,2.2,8.3,322.0,626.99,523.95
2018,3,15,8,15,816.5,62.0,2.25,8.75,375.0,676.55,559.81
2018,3,15,8,30,849.0,66.0,2.3,9.2,428.0,725.25,594.03
2018,3,15,8,45,870.0,69.0,2.35,9.65,477.0,756.59,614.49
2018,3,15,9,0,891.0,72.0,2.4,10.1,526.0,791.92,637.71
2018,3,15,9,15,907.0,74.0,2.5,10.45,570.5,819.73,655.74
2018,3,15,9,30,923.0,76.0,2.6,10.8,615.0,844.82,671.79
2018,3,15,9,45,934.0,78.0,2.7,11.1,653.5,862.86,682.91
2018,3,15,10,0,945.0,80.0,2.8,11.4,692.0,877.68,691.85
2018,3,15,10,15,952.0,82.0,2.9,11.6,723.5,885.8,696.42
2018,3,15,10,30,959.0,84.0,3.0,11.8,755.0,890.44,698.71
2018,3,15,10,45,761.5,165.5,3.1,12.0,709.5,816.08,644.53
2018,3,15,11,0,564.0,247.0,3.2,12.2,664.0,724.91,574.06
2018,3,15,11,15,377.5,305.5,3.35,12.25,587.0,615.15,488.61
2018,3,15,11,30,191.0,364.0,3.5,12.3,510.0,509.82,404.41
2018,3,15,11,45,264.5,342.0,3.65,12.4,547.0,541.97,431.05
2018,3,15,12,0,338.0,320.0,3.8,12.5,584.0,564.16,449.24
2018,3,15,12,15,218.0,340.0,3.95,12.45,510.0,480.22,382.4
2018,3,15,12,30,98.0,360.0,4.1,12.4,436.0,403.53,320.74
2018,3,15,12,45,65.5,330.5,4.2,12.35,381.0,348.98,277.97
2018,3,15,13,0,33.0,301.0,4.3,12.3,326.0,297.26,236.91
2018,3,15,13,15,26.0,278.0,4.4,12.15,297.5,269.1,214.82
2018,3,15,13,30,19.0,255.0,4.5,12.0,269.0,243.94,194.95
2018,3,15,13,45,14.0,230.5,4.6,11.9,240.5,217.91,174.24
2018,3,15,14,0,9.0,206.0,4.7,11.8,212.0,192.52,153.95
2018,3,15,14,15,9.0,200.0,4.7,11.6,206.0,186.02,148.99
2018,3,15,14,30,9.0,194.0,4.7,11.4,200.0,179.47,143.97
2018,3,15,14,45,25.5,208.0,4.7,11.2,223.0,189.89,152.49
2018,3,15,15,0,42.0,222.0,4.7,11.0,246.0,201.17,161.48
2018,3,15,15,15,41.0,206.0,4.7,11.0,228.0,183.48,147.05
2018,3,15,15,30,40.0,190.0,4.7,11.0,210.0,165.99,132.89
2018,3,15,15,45,75.0,179.0,4.5,10.45,212.5,155.48,123.49
2018,3,15,16,0,110.0,168.0,4.3,9.9,215.0,134.15,106.65
2018,3,15,16,15,116.0,146.5,4.05,9.6,190.5,113.23,96.41
2018,3,15,16,30,122.0,125.0,3.8,9.3,166.0,98.41,83.5
2018,3,15,16,45,79.0,99.0,3.55,9.0,124.0,79.88,67.02
2018,3,15,17,0,36.0,73.0,3.3,8.7,82.0,63.52,52.2
2018,3,15,17,15,25.5,55.0,3.05,8.45,60.5,48.63,38.43
2018,3,15,17,30,15.0,37.0,2.8,8.2,39.0,33.43,24.19
2018,3,15,17,45,14.5,23.0,2.6,8.0,24.5,21.12,11.7
2018,3,15,18,0,14.0,9.0,2.4,7.8,10.0,8.58,0.0
2018,3,15,18,15,7.0,4.5,2.3,7.65,5.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.2,7.4,1.0,0.95,0.0
2018,3,16,6,30,0.0,2.0,2.4,7.6,2.0,1.91,0.0
2018,3,16,6,45,0.0,4.5,2.55,7.85,4.5,4.16,0.0
2018,3,16,7,0,0.0,7.0,2.7,8.1,7.0,6.48,0.0
2018,3,16,7,15,0.0,10.5,2.85,8.25,10.5,9.72,2.83
2018,3,16,7,30,0.0,14.0,3.0,8.4,14.0,12.97,5.73
2018,3,16,7,45,0.0,18.5,3.15,8.55,18.5,17.15,9.4
2018,3,16,8,0,0.0,23.0,3.3,8.7,23.0,21.33,13.04
2018,3,16,8,15,0.0,28.0,3.4,8.8,28.0,25.98,17.04
2018,3,16,8,30,0.0,33.0,3.5,8.9,33.0,30.64,21.0
2018,3,16,8,45,0.0,40.0,3.55,9.0,40.0,37.17,26.53
2018,3,16,9,0,0.0,47.0,3.6,9.1,47.0,43.7,32.03
2018,3,16,9,15,11.0,110.0,3.7,9.2,116.5,112.29,90.62
2018,3,16,9,30,22.0,173.0,3.8,9.3,186.0,191.97,157.09
2018,3,16,9,45,32.0,208.0,3.9,9.35,228.0,236.26,193.25
2018,3,16,10,0,42.0,243.0,4.0,9.4,270.0,280.15,228.69
2018,3,16,10,15,21.0,174.5,4.1,9.45,188.0,189.3,153.52
2018,3,16,10,30,0.0,106.0,4.2,9.5,106.0,99.1,77.9
2018,3,16,10,45,1.0,125.5,4.3,9.5,126.0,118.47,94.04
2018,3,16,11,0,2.0,145.0,4.4,9.5,146.0,137.77,109.94
2018,3,16,11,15,59.0,183.5,4.5,9.5,228.5,230.55,188.08
2018,3,16,11,30,116.0,222.0,4.6,9.5,311.0,310.87,254.44
2018,3,16,11,45,243.0,225.5,4.65,9.55,415.0,412.06,338.22
2018,3,16,12,0,370.0,229.0,4.7,9.6,519.0,506.69,414.6
2018,3,16,12,15,186.5,182.5,4.8,9.6,328.5,311.79,255.92
2018,3,16,12,30,3.0,136.0,4.9,9.6,138.0,128.94,102.2
2018,3,16,12,45,6.5,163.5,4.95,9.6,168.5,156.48,125.21
2018,3,16,13,0,10.0,191.0,5.0,9.6,199.0,183.43,147.44
2018,3,16,13,15,8.0,184.0,5.0,9.55,190.0,175.08,140.61
2018,3,16,13,30,6.0,177.0,5.0,9.5,181.0,166.92,134.0
2018,3,16,13,45,11.0,185.5,5.0,9.45,193.0,176.38,142.0
2018,3,16,14,0,16.0,194.0,5.0,9.4,205.0,185.17,149.39
2018,3,16,14,15,38.5,226.0,4.95,9.3,251.5,216.77,175.36
2018,3,16,14,30,61.0,258.0,4.9,9.2,298.0,246.73,199.55
2018,3,16,14,45,90.0,256.0,4.8,9.1,311.0,247.84,199.66
2018,3,16,15,0,119.0,254.0,4.7,9.0,324.0,239.64,191.72
2018,3,16,15,15,180.5,218.5,4.7,9.0,315.5,215.57,169.05
2018,3,16,15,30,242.0,183.0,4.7,9.0,307.0,178.49,135.22
2018,3,16,15,45,227.0,167.5,4.45,8.7,275.0,148.82,112.19
2018,3,16,16,0,212.0,152.0,4.2,8.4,243.0,120.88,93.2
2018,3,16,16,15,272.0,136.5,3.8,8.05,238.0,100.38,85.43
2018,3,16,16,30,332.0,121.0,3.4,7.7,233.0,90.78,77.12
2018,3,16,16,45,390.5,95.5,3.05,7.4,205.5,68.76,57.33
2018,3,16,17,0,449.0,70.0,2.7,7.1,178.0,52.15,42.2
2018,3,16,17,15,411.0,56.0,2.3,6.45,136.0,42.83,33.52
2018,3,16,17,30,373.0,42.0,1.9,5.8,94.0,32.96,24.08
2018,3,16,17,45,278.5,31.0,1.55,5.15,60.5,25.37,15.71
2018,3,16,18,0,184.0,20.0,1.2,4.5,27.0,19.06,0.0
2018,3,16,18,15,92.0,10.0,1.2,4.3,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,6,15,0.0,4.0,1.15,5.1,4.0,3.81,0.0
2018,3,17,6,30,0.0,8.0,1.4,5.4,8.0,7.41,0.0
2018,3,17,6,45,0.0,19.0,1.6,5.7,19.0,17.62,8.92
2018,3,17,7,0,0.0,30.0,1.8,6.0,30.0,27.85,18.49
2018,3,17,7,15,0.0,40.0,1.9,6.15,40.0,37.16,26.99
2018,3,17,7,30,0.0,50.0,2.0,6.3,50.0,46.47,35.33
2018,3,17,7,45,4.5,56.5,2.05,6.5,58.0,55.51,43.4
2018,3,17,8,0,9.0,63.0,2.1,6.7,66.0,64.85,51.59
2018,3,17,8,15,126.0,120.5,2.1,6.9,175.0,226.96,193.46
2018,3,17,8,30,243.0,178.0,2.1,7.1,284.0,396.7,334.15
2018,3,17,8,45,300.0,192.0,2.1,7.3,338.0,458.99,383.04
2018,3,17,9,0,357.0,206.0,2.1,7.5,392.0,522.58,432.37
2018,3,17,9,15,376.5,221.5,2.05,7.65,432.0,558.21,458.1
2018,3,17,9,30,396.0,237.0,2.0,7.8,472.0,592.78,482.79
2018,3,17,9,45,563.0,195.5,2.0,7.95,553.0,697.78,563.99
2018,3,17,10,0,730.0,154.0,2.0,8.1,634.0,797.34,636.7
2018,3,17,10,15,606.0,208.5,1.95,8.25,619.5,749.05,596.73
2018,3,17,10,30,482.0,263.0,1.9,8.4,605.0,693.94,551.86
2018,3,17,10,45,512.0,261.0,1.85,8.6,635.0,709.75,562.92
2018,3,17,11,0,542.0,259.0,1.8,8.8,665.0,723.17,571.47
2018,3,17,11,15,595.5,241.0,1.8,8.85,696.0,739.23,583.31
2018,3,17,11,30,649.0,223.0,1.8,8.9,727.0,749.87,591.16
2018,3,17,11,45,442.0,270.0,1.75,9.0,614.5,616.36,488.37
2018,3,17,12,0,235.0,317.0,1.7,9.1,502.0,486.38,386.69
2018,3,17,12,15,199.5,325.0,1.8,9.15,482.0,454.18,362.22
2018,3,17,12,30,164.0,333.0,1.9,9.2,462.0,427.33,340.92
2018,3,17,12,45,114.5,315.5,1.95,9.2,405.0,369.55,295.43
2018,3,17,13,0,65.0,298.0,2.0,9.2,348.0,314.79,251.95
2018,3,17,13,15,120.0,301.0,2.05,9.15,391.5,344.27,276.23
2018,3,17,13,30,175.0,304.0,2.1,9.1,435.0,368.43,295.36
2018,3,17,13,45,303.5,291.5,2.2,9.0,509.5,408.37,326.66
2018,3,17,14,0,432.0,279.0,2.3,8.9,584.0,435.91,346.54
2018,3,17,14,15,360.5,282.0,2.3,8.8,529.0,387.06,306.76
2018,3,17,14,30,289.0,285.0,2.3,8.7,474.0,341.27,270.02
2018,3,17,14,45,286.0,264.0,2.3,8.55,442.0,304.72,239.56
2018,3,17,15,0,283.0,243.0,2.3,8.4,410.0,268.57,209.02
2018,3,17,15,15,305.0,225.0,2.3,8.4,393.0,240.24,183.7
2018,3,17,15,30,327.0,207.0,2.3,8.4,376.0,209.6,156.86
2018,3,17,15,45,396.5,172.5,2.25,8.15,357.5,163.07,116.7
2018,3,17,16,0,466.0,138.0,2.2,7.9,339.0,115.2,81.31
2018,3,17,16,15,472.5,120.5,1.95,7.65,302.5,82.57,69.45
2018,3,17,16,30,479.0,103.0,1.7,7.4,266.0,72.28,60.45
2018,3,17,16,45,362.5,94.0,1.5,7.1,205.5,67.41,56.19
2018,3,17,17,0,246.0,85.0,1.3,6.8,145.0,66.08,54.96
2018,3,17,17,15,274.5,64.0,1.2,6.35,116.0,48.01,38.28
2018,3,17,17,30,303.0,43.0,1.1,5.9,87.0,32.9,24.08
2018,3,17,17,45,233.5,31.5,1.0,5.4,57.0,24.65,15.34
2018,3,17,18,0,164.0,20.0,0.9,4.9,27.0,19.06,0.0
2018,3,17,18,15,82.0,10.0,0.9,4.75,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,3.15,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.1,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,6,15,94.0,12.0,0.75,3.3,17.0,51.6,0.0
2018,3,18,6,30,188.0,24.0,0.8,3.7,34.0,135.82,21.74
2018,3,18,6,45,254.0,36.5,0.85,4.05,66.0,203.64,163.3
2018,3,18,7,0,320.0,49.0,0.9,4.4,98.0,262.69,220.53
2018,3,18,7,15,418.5,59.5,0.95,4.9,150.0,347.45,294.93
2018,3,18,7,30,517.0,70.0,1.0,5.4,202.0,437.24,370.38
2018,3,18,7,45,494.5,88.5,1.1,5.95,237.5,460.65,388.87
2018,3,18,8,0,472.0,107.0,1.2,6.5,273.0,477.15,401.2
2018,3,18,8,15,543.5,113.5,1.25,7.1,332.5,553.22,460.31
2018,3,18,8,30,615.0,120.0,1.3,7.7,392.0,627.44,515.57
2018,3,18,8,45,729.5,106.0,1.3,8.25,463.5,712.47,576.33
2018,3,18,9,0,844.0,92.0,1.3,8.8,535.0,795.7,632.81
2018,3,18,9,15,727.5,132.5,1.25,9.3,537.0,762.88,604.66
2018,3,18,9,30,611.0,173.0,1.2,9.8,539.0,717.74,568.4
2018,3,18,9,45,528.0,215.5,1.15,10.3,546.0,692.71,545.82
2018,3,18,10,0,445.0,258.0,1.1,10.8,553.0,667.73,523.05
2018,3,18,10,15,399.0,287.0,1.1,11.05,560.5,646.21,505.12
2018,3,18,10,30,353.0,316.0,1.1,11.3,568.0,633.39,493.27
2018,3,18,10,45,284.0,343.0,1.1,11.6,550.0,597.44,464.18
2018,3,18,11,0,215.0,370.0,1.1,11.9,532.0,552.0,428.52
2018,3,18,11,15,324.0,347.0,1.05,11.9,597.0,617.47,478.16
2018,3,18,11,30,433.0,324.0,1.0,11.9,662.0,676.84,521.04
2018,3,18,11,45,412.5,337.0,0.9,11.9,661.5,654.26,502.23
2018,3,18,12,0,392.0,350.0,0.8,11.9,661.0,636.71,487.83
2018,3,18,12,15,374.0,357.0,0.8,11.8,653.5,614.61,471.57
2018,3,18,12,30,356.0,364.0,0.8,11.7,646.0,592.06,454.96
2018,3,18,12,45,293.5,372.5,0.8,11.6,603.5,541.12,417.13
2018,3,18,13,0,231.0,381.0,0.8,11.5,561.0,493.19,381.43
2018,3,18,13,15,142.0,353.5,0.85,11.4,463.5,403.25,314.36
2018,3,18,13,30,53.0,326.0,0.9,11.3,366.0,322.45,253.01
2018,3,18,13,45,38.5,297.5,0.9,11.25,326.0,285.55,225.12
2018,3,18,14,0,24.0,269.0,0.9,11.2,286.0,254.62,201.36
2018,3,18,14,15,21.0,251.5,0.95,11.1,266.0,235.7,186.99
2018,3,18,14,30,18.0,234.0,1.0,11.0,246.0,217.19,172.77
2018,3,18,14,45,12.5,210.0,1.0,10.9,218.0,192.86,153.76
2018,3,18,15,0,7.0,186.0,1.0,10.8,190.0,169.28,135.28
2018,3,18,15,15,12.5,182.0,1.0,10.8,188.5,165.31,132.24
2018,3,18,15,30,18.0,178.0,1.0,10.8,187.0,160.45,128.38
2018,3,18,15,45,10.0,151.0,0.75,10.3,156.0,135.25,108.46
2018,3,18,16,0,2.0,124.0,0.5,9.8,125.0,111.13,89.22
2018,3,18,16,15,6.0,106.5,0.55,9.55,108.5,95.72,80.49
2018,3,18,16,30,10.0,89.0,0.6,9.3,92.0,80.73,67.49
2018,3,18,16,45,85.5,90.0,0.6,9.0,111.5,73.81,61.5
2018,3,18,17,0,161.0,91.0,0.6,8.7,131.0,70.11,58.19
2018,3,18,17,15,141.0,71.5,0.65,8.45,100.5,56.18,45.35
2018,3,18,17,30,121.0,52.0,0.7,8.2,70.0,41.7,31.75
2018,3,18,17,45,81.5,34.0,0.8,7.9,44.0,27.8,18.03
2018,3,18,18,0,42.0,16.0,0.9,7.6,18.0,13.45,0.0
2018,3,18,18,15,21.0,8.0,0.9,7.5,9.0,7.63,0.0
2018,3,18,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,19,6,15,138.5,11.5,1.25,3.2,19.5,70.69,0.0
2018,3,19,6,30,277.0,23.0,1.4,4.1,39.0,177.13,65.63
2018,3,19,6,45,417.5,32.5,1.55,5.05,85.0,284.67,230.51
2018,3,19,7,0,558.0,42.0,1.7,6.0,131.0,391.0,326.94
2018,3,19,7,15,632.5,48.0,1.8,6.75,184.5,458.93,387.26
2018,3,19,7,30,707.0,54.0,1.9,7.5,238.0,536.75,452.24
2018,3,19,7,45,690.0,67.0,2.05,8.3,279.0,568.83,477.39
2018,3,19,8,0,673.0,80.0,2.2,9.1,320.0,593.42,495.49
2018,3,19,8,15,593.5,109.0,2.4,9.85,344.0,587.31,487.87
2018,3,19,8,30,514.0,138.0,2.6,10.6,368.0,569.05,470.57
2018,3,19,8,45,678.5,115.5,2.8,11.4,453.5,686.82,561.19
2018,3,19,9,0,843.0,93.0,3.0,12.2,539.0,799.52,641.93
2018,3,19,9,15,889.0,87.0,3.05,12.75,592.0,835.09,664.06
2018,3,19,9,30,935.0,81.0,3.1,13.3,645.0,875.33,689.92
2018,3,19,9,45,918.5,92.0,3.15,13.9,674.5,880.58,690.47
2018,3,19,10,0,902.0,103.0,3.2,14.5,704.0,881.82,688.64
2018,3,19,10,15,888.5,113.5,3.2,14.85,728.5,887.33,690.35
2018,3,19,10,30,875.0,124.0,3.2,15.2,753.0,883.03,685.26
2018,3,19,10,45,812.0,156.0,3.25,15.6,754.5,856.05,664.61
2018,3,19,11,0,749.0,188.0,3.3,16.0,756.0,829.51,644.56
2018,3,19,11,15,827.5,158.0,3.4,16.25,797.5,846.53,656.21
2018,3,19,11,30,906.0,128.0,3.5,16.5,839.0,858.01,663.68
2018,3,19,11,45,894.5,135.0,3.55,16.75,842.5,839.52,649.84
2018,3,19,12,0,883.0,142.0,3.6,17.0,846.0,814.05,631.33
2018,3,19,12,15,688.5,226.5,3.55,16.95,775.5,727.31,565.19
2018,3,19,12,30,494.0,311.0,3.5,16.9,705.0,643.14,499.49
2018,3,19,12,45,542.0,290.5,3.45,16.9,718.5,634.93,493.89
2018,3,19,13,0,590.0,270.0,3.4,16.9,732.0,622.44,484.32
2018,3,19,13,15,612.5,254.0,3.25,16.85,724.5,594.23,462.25
2018,3,19,13,30,635.0,238.0,3.1,16.8,717.0,563.4,437.77
2018,3,19,13,45,711.5,196.0,2.95,16.75,717.0,534.06,414.07
2018,3,19,14,0,788.0,154.0,2.8,16.7,717.0,497.36,383.47
2018,3,19,14,15,748.5,159.5,2.65,16.7,675.5,445.09,340.0
2018,3,19,14,30,709.0,165.0,2.5,16.7,634.0,395.27,297.96
2018,3,19,14,45,560.0,197.0,2.3,16.7,554.0,335.66,250.37
2018,3,19,15,0,411.0,229.0,2.1,16.7,474.0,288.37,214.13
2018,3,19,15,15,357.0,219.5,2.1,16.7,421.0,249.11,183.06
2018,3,19,15,30,303.0,210.0,2.1,16.7,368.0,210.0,153.27
2018,3,19,15,45,275.0,186.0,1.8,16.15,319.0,169.07,122.69
2018,3,19,16,0,247.0,162.0,1.5,15.6,270.0,131.61,97.35
2018,3,19,16,15,377.5,130.5,1.3,15.0,273.0,88.99,73.0
2018,3,19,16,30,508.0,99.0,1.1,14.4,276.0,69.21,56.05
2018,3,19,16,45,470.5,86.5,0.9,13.75,229.5,61.89,49.83
2018,3,19,17,0,433.0,74.0,0.7,13.1,183.0,54.18,43.06
2018,3,19,17,15,335.5,62.5,0.7,12.65,135.0,46.75,36.27
2018,3,19,17,30,238.0,51.0,0.7,12.2,87.0,39.03,28.93
2018,3,19,17,45,151.5,34.5,0.7,11.7,54.0,26.9,17.13
2018,3,19,18,0,65.0,18.0,0.7,11.2,21.0,15.06,0.0
2018,3,19,18,15,32.5,9.0,0.7,11.0,10.5,8.58,0.0
2018,3,19,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,8.35,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.9,8.4,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.05,8.45,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.2,8.5,7.0,6.48,0.0
2018,3,20,7,15,0.0,9.0,3.0,8.55,9.0,8.33,1.63
2018,3,20,7,30,0.0,11.0,2.8,8.6,11.0,10.19,3.29
2018,3,20,7,45,0.0,13.5,2.6,8.6,13.5,12.51,5.33
2018,3,20,8,0,0.0,16.0,2.4,8.6,16.0,14.83,7.35
2018,3,20,8,15,0.0,20.5,2.55,8.7,20.5,19.02,10.96
2018,3,20,8,30,0.0,25.0,2.7,8.8,25.0,23.21,14.53
2018,3,20,8,45,0.0,43.5,2.85,8.9,43.5,40.43,29.32
2018,3,20,9,0,0.0,62.0,3.0,9.0,62.0,57.69,43.97
2018,3,20,9,15,0.0,79.0,3.2,9.1,79.0,73.59,57.31
2018,3,20,9,30,0.0,96.0,3.4,9.2,96.0,89.6,70.63
2018,3,20,9,45,0.0,99.0,3.55,9.35,99.0,92.46,72.8
2018,3,20,10,0,0.0,102.0,3.7,9.5,102.0,95.32,74.99
2018,3,20,10,15,0.0,97.0,3.8,9.65,97.0,90.55,70.81
2018,3,20,10,30,0.0,92.0,3.9,9.8,92.0,85.84,66.72
2018,3,20,10,45,0.0,85.0,4.05,9.9,85.0,79.31,61.15
2018,3,20,11,0,0.0,78.0,4.2,10.0,78.0,72.78,55.6
2018,3,20,11,15,0.0,79.0,4.3,10.15,79.0,73.73,56.31
2018,3,20,11,30,0.0,80.0,4.4,10.3,80.0,74.67,57.03
2018,3,20,11,45,0.0,83.5,4.5,10.4,83.5,77.96,59.71
2018,3,20,12,0,0.0,87.0,4.6,10.5,87.0,81.24,62.39
2018,3,20,12,15,0.0,76.0,4.6,10.6,76.0,70.95,53.8
2018,3,20,12,30,0.0,65.0,4.6,10.7,65.0,60.66,45.22
2018,3,20,12,45,0.0,67.0,4.65,10.8,67.0,62.52,46.78
2018,3,20,13,0,0.0,69.0,4.7,10.9,69.0,64.38,48.34
2018,3,20,13,15,0.0,73.5,4.6,10.95,73.5,68.58,51.87
2018,3,20,13,30,0.0,78.0,4.5,11.0,78.0,72.78,55.41
2018,3,20,13,45,0.0,76.5,4.4,11.0,76.5,71.36,54.29
2018,3,20,14,0,0.0,75.0,4.3,11.0,75.0,69.94,53.19
2018,3,20,14,15,0.0,70.5,4.15,11.0,70.5,65.71,49.75
2018,3,20,14,30,0.0,66.0,4.0,11.0,66.0,61.49,46.32
2018,3,20,14,45,0.0,61.0,3.9,10.95,61.0,56.81,42.5
2018,3,20,15,0,0.0,56.0,3.8,10.9,56.0,52.12,38.67
2018,3,20,15,15,0.0,65.0,3.8,10.9,65.0,60.51,45.89
2018,3,20,15,30,0.0,74.0,3.8,10.9,74.0,68.89,53.16
2018,3,20,15,45,0.0,90.5,3.65,10.75,90.5,83.93,66.14
2018,3,20,16,0,0.0,107.0,3.5,10.6,107.0,97.38,77.82
2018,3,20,16,15,2.0,108.0,3.5,10.5,108.5,97.04,81.6
2018,3,20,16,30,4.0,109.0,3.5,10.4,110.0,96.61,81.49
2018,3,20,16,45,11.5,100.5,3.45,10.3,103.5,88.57,74.47
2018,3,20,17,0,19.0,92.0,3.4,10.2,97.0,80.3,67.04
2018,3,20,17,15,10.5,71.5,3.3,10.1,74.0,62.97,51.17
2018,3,20,17,30,2.0,51.0,3.2,10.0,51.0,45.48,34.92
2018,3,20,17,45,7.5,33.0,3.1,9.95,33.5,29.8,19.84
2018,3,20,18,0,13.0,15.0,3.0,9.9,16.0,13.89,0.0
2018,3,20,18,15,6.5,7.5,2.95,9.85,8.0,7.15,0.0
2018,3,20,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,11.65,2.0,1.91,0.0
2018,3,21,6,30,0.0,4.0,2.1,11.8,4.0,3.7,0.0
2018,3,21,6,45,0.0,5.5,2.3,12.0,5.5,5.09,0.0
2018,3,21,7,0,0.0,7.0,2.5,12.2,7.0,6.48,0.0
2018,3,21,7,15,0.0,12.5,2.65,12.3,12.5,11.58,4.34
2018,3,21,7,30,0.0,18.0,2.8,12.4,18.0,16.68,8.8
2018,3,21,7,45,0.0,35.0,2.95,12.5,35.0,32.49,22.43
2018,3,21,8,0,0.0,52.0,3.1,12.6,52.0,48.33,35.94
2018,3,21,8,15,0.0,76.0,3.15,12.8,76.0,70.74,54.84
2018,3,21,8,30,0.0,100.0,3.2,13.0,100.0,94.44,74.56
2018,3,21,8,45,5.5,140.5,3.3,13.15,143.5,139.66,112.11
2018,3,21,9,0,11.0,181.0,3.4,13.3,187.0,185.35,149.37
2018,3,21,9,15,21.5,210.5,3.4,13.45,223.5,223.57,180.16
2018,3,21,9,30,32.0,240.0,3.4,13.6,260.0,273.18,219.62
2018,3,21,9,45,41.0,266.0,3.45,13.8,293.0,306.74,245.69
2018,3,21,10,0,50.0,292.0,3.5,14.0,326.0,339.81,271.13
2018,3,21,10,15,44.0,297.5,3.6,14.15,328.5,337.48,268.38
2018,3,21,10,30,38.0,303.0,3.7,14.3,331.0,335.13,265.79
2018,3,21,10,45,44.5,318.5,3.8,14.45,352.0,353.63,279.92
2018,3,21,11,0,51.0,334.0,3.9,14.6,373.0,371.58,293.5
2018,3,21,11,15,73.5,360.5,3.95,14.75,418.0,413.06,325.55
2018,3,21,11,30,96.0,387.0,4.0,14.9,463.0,452.92,355.91
2018,3,21,11,45,99.5,390.5,4.0,15.0,470.0,453.46,355.83
2018,3,21,12,0,103.0,394.0,4.0,15.1,477.0,453.46,355.52
2018,3,21,12,15,217.0,384.0,4.0,15.15,558.5,524.65,411.86
2018,3,21,12,30,331.0,374.0,4.0,15.2,640.0,586.76,459.81
2018,3,21,12,45,251.5,379.0,3.95,15.3,580.0,521.24,408.29
2018,3,21,13,0,172.0,384.0,3.9,15.4,520.0,460.32,360.58
2018,3,21,13,15,120.0,368.5,3.95,15.4,462.5,404.31,317.22
2018,3,21,13,30,68.0,353.0,4.0,15.4,405.0,354.54,278.41
2018,3,21,13,45,85.5,347.0,4.0,15.45,410.0,351.91,276.6
2018,3,21,14,0,103.0,341.0,4.0,15.5,415.0,347.49,273.04
2018,3,21,14,15,79.5,315.5,4.0,15.45,371.0,308.26,242.47
2018,3,21,14,30,56.0,290.0,4.0,15.4,327.0,271.67,214.03
2018,3,21,14,45,69.5,278.5,4.05,15.4,322.0,260.53,205.04
2018,3,21,15,0,83.0,267.0,4.1,15.4,317.0,247.85,194.52
2018,3,21,15,15,79.0,246.5,4.1,15.4,291.5,223.25,174.89
2018,3,21,15,30,75.0,226.0,4.1,15.4,266.0,199.24,155.84
2018,3,21,15,45,90.5,205.5,3.75,15.1,249.0,177.95,138.54
2018,3,21,16,0,106.0,185.0,3.4,14.8,232.0,148.25,115.38
2018,3,21,16,15,62.5,149.5,3.1,14.5,176.5,122.01,102.07
2018,3,21,16,30,19.0,114.0,2.8,14.2,121.0,100.57,83.72
2018,3,21,16,45,20.0,102.0,2.55,13.9,108.0,89.84,74.53
2018,3,21,17,0,21.0,90.0,2.3,13.6,95.0,76.24,62.54
2018,3,21,17,15,11.0,69.0,2.25,13.35,71.5,61.21,48.98
2018,3,21,17,30,1.0,48.0,2.2,13.1,48.0,43.25,32.57
2018,3,21,17,45,7.0,31.5,2.2,12.8,32.0,28.69,18.79
2018,3,21,18,0,13.0,15.0,2.2,12.5,16.0,13.95,0.0
2018,3,21,18,15,6.5,7.5,2.15,12.4,8.0,7.15,0.0
2018,3,21,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,10.9,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.4,11.0,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.5,11.1,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.6,11.2,7.0,6.48,0.0
2018,3,22,7,15,0.0,9.0,3.65,11.35,9.0,8.33,1.56
2018,3,22,7,30,0.0,11.0,3.7,11.5,11.0,10.19,3.2
2018,3,22,7,45,0.0,13.5,3.8,11.6,13.5,12.51,5.21
2018,3,22,8,0,0.0,16.0,3.9,11.7,16.0,14.84,7.19
2018,3,22,8,15,0.0,22.5,4.05,12.0,22.5,20.88,12.34
2018,3,22,8,30,0.0,29.0,4.2,12.3,29.0,26.93,17.43
2018,3,22,8,45,0.0,46.0,4.35,12.55,46.0,42.76,30.8
2018,3,22,9,0,0.0,63.0,4.5,12.8,63.0,58.63,44.04
2018,3,22,9,15,0.0,77.0,4.55,13.05,77.0,71.72,54.82
2018,3,22,9,30,0.0,91.0,4.6,13.3,91.0,84.83,65.53
2018,3,22,9,45,0.5,86.5,4.65,13.55,87.0,81.07,62.19
2018,3,22,10,0,1.0,82.0,4.7,13.8,83.0,77.31,58.9
2018,3,22,10,15,1.0,87.5,4.65,13.85,88.5,82.47,63.04
2018,3,22,10,30,1.0,93.0,4.6,13.9,94.0,87.64,67.17
2018,3,22,10,45,13.0,166.0,4.55,13.9,176.0,167.44,132.68
2018,3,22,11,0,25.0,239.0,4.5,13.9,258.0,253.88,202.1
2018,3,22,11,15,40.0,284.0,4.45,13.9,315.5,308.99,245.69
2018,3,22,11,30,55.0,329.0,4.4,13.9,373.0,362.61,287.54
2018,3,22,11,45,93.0,349.0,4.3,13.85,424.0,408.18,323.49
2018,3,22,12,0,131.0,369.0,4.2,13.8,475.0,455.71,360.39
2018,3,22,12,15,149.0,361.0,4.15,13.65,481.5,453.6,358.98
2018,3,22,12,30,167.0,353.0,4.1,13.5,488.0,450.26,356.76
2018,3,22,12,45,162.5,331.0,4.05,13.4,461.5,417.68,331.57
2018,3,22,13,0,158.0,309.0,4.0,13.3,435.0,385.57,306.7
2018,3,22,13,15,88.0,263.0,3.95,13.05,333.0,293.36,233.62
2018,3,22,13,30,18.0,217.0,3.9,12.8,231.0,209.97,166.61
2018,3,22,13,45,34.5,234.5,3.8,12.6,260.0,229.99,183.17
2018,3,22,14,0,51.0,252.0,3.7,12.4,289.0,249.37,198.8
2018,3,22,14,15,76.0,241.5,3.7,12.1,294.0,246.65,196.67
2018,3,22,14,30,101.0,231.0,3.7,11.8,299.0,237.21,188.78
2018,3,22,14,45,120.5,202.5,3.75,11.55,279.0,212.82,168.41
2018,3,22,15,0,140.0,174.0,3.8,11.3,259.0,186.77,146.14
2018,3,22,15,15,137.0,150.0,3.8,11.3,228.0,157.56,121.51
2018,3,22,15,30,134.0,126.0,3.8,11.3,197.0,122.45,92.06
2018,3,22,15,45,102.5,106.5,3.85,10.55,158.0,101.22,76.23
2018,3,22,16,0,71.0,87.0,3.9,9.8,119.0,77.19,58.51
2018,3,22,16,15,339.5,86.0,3.85,9.4,210.5,57.38,46.36
2018,3,22,16,30,608.0,85.0,3.8,9.0,302.0,57.29,46.51
2018,3,22,16,45,398.5,89.0,3.8,8.65,222.0,63.16,52.0
2018,3,22,17,0,189.0,93.0,3.8,8.3,142.0,71.55,59.66
2018,3,22,17,15,114.0,73.0,3.65,7.9,100.5,60.15,49.13
2018,3,22,17,30,39.0,53.0,3.5,7.5,59.0,46.21,36.02
2018,3,22,17,45,33.5,34.5,3.35,7.15,38.5,30.69,21.13
2018,3,22,18,0,28.0,16.0,3.2,6.8,18.0,14.28,0.13
2018,3,22,18,15,14.0,8.0,3.1,6.55,9.0,7.63,0.0
2018,3,22,18,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,23,5,45,10.5,1.5,0.85,2.55,1.0,0.0,0.0
2018,3,23,6,0,21.0,3.0,0.8,2.8,2.0,0.0,0.0
2018,3,23,6,15,175.5,16.5,1.05,3.55,28.5,94.28,0.0
2018,3,23,6,30,330.0,30.0,1.3,4.3,55.0,222.69,158.25
2018,3,23,6,45,457.0,38.0,1.55,5.05,103.0,319.41,264.08
2018,3,23,7,0,584.0,46.0,1.8,5.8,151.0,420.64,354.32
2018,3,23,7,15,656.0,51.5,1.95,6.25,206.0,488.91,414.37
2018,3,23,7,30,728.0,57.0,2.1,6.7,261.0,566.52,478.96
2018,3,23,7,45,774.0,60.5,2.25,7.2,317.0,626.63,526.15
2018,3,23,8,0,820.0,64.0,2.4,7.7,373.0,687.31,571.3
2018,3,23,8,15,850.0,67.0,2.4,8.15,427.0,735.52,604.8
2018,3,23,8,30,880.0,70.0,2.4,8.6,481.0,776.26,631.9
2018,3,23,8,45,901.5,72.5,2.4,9.1,531.5,814.36,656.42
2018,3,23,9,0,923.0,75.0,2.4,9.6,582.0,850.33,678.98
2018,3,23,9,15,938.5,76.5,2.3,10.0,627.0,877.67,694.41
2018,3,23,9,30,954.0,78.0,2.2,10.4,672.0,902.15,707.68
2018,3,23,9,45,966.0,79.5,2.1,10.8,711.5,920.55,716.56
2018,3,23,10,0,978.0,81.0,2.0,11.2,751.0,935.62,723.15
2018,3,23,10,15,985.0,82.5,2.0,11.5,783.0,942.91,725.88
2018,3,23,10,30,992.0,84.0,2.0,11.8,815.0,946.58,726.39
2018,3,23,10,45,997.0,85.0,1.95,12.15,839.0,944.34,722.34
2018,3,23,11,0,1002.0,86.0,1.9,12.5,863.0,938.43,716.03
2018,3,23,11,15,1005.0,86.0,2.0,12.7,878.5,926.14,707.75
2018,3,23,11,30,1008.0,86.0,2.1,12.9,894.0,910.27,697.13
2018,3,23,11,45,1009.0,86.0,2.2,13.1,901.0,889.3,683.03
2018,3,23,12,0,1010.0,86.0,2.3,13.3,908.0,864.96,666.6
2018,3,23,12,15,1009.5,86.0,2.45,13.4,907.0,836.23,647.67
2018,3,23,12,30,1009.0,86.0,2.6,13.5,906.0,804.42,626.36
2018,3,23,12,45,1006.5,85.5,2.7,13.55,896.0,767.83,601.18
2018,3,23,13,0,1004.0,85.0,2.8,13.6,886.0,728.6,571.9
2018,3,23,13,15,1000.0,84.0,2.85,13.6,868.0,685.52,538.72
2018,3,23,13,30,996.0,83.0,2.9,13.6,850.0,640.29,503.06
2018,3,23,13,45,989.5,82.5,3.0,13.55,824.0,592.22,464.51
2018,3,23,14,0,983.0,82.0,3.1,13.5,798.0,542.6,423.53
2018,3,23,14,15,973.5,80.5,3.1,13.35,764.0,489.5,378.52
2018,3,23,14,30,964.0,79.0,3.1,13.2,730.0,435.59,331.57
2018,3,23,14,45,952.0,77.5,3.15,13.0,690.0,380.3,282.47
2018,3,23,15,0,940.0,76.0,3.2,12.8,650.0,324.93,232.38
2018,3,23,15,15,924.0,74.0,3.2,12.8,604.0,268.42,181.24
2018,3,23,15,30,908.0,72.0,3.2,12.8,558.0,212.73,132.3
2018,3,23,15,45,885.5,69.5,3.2,12.25,507.5,156.96,87.98
2018,3,23,16,0,863.0,67.0,3.2,11.7,457.0,103.15,53.95
2018,3,23,16,15,830.0,64.0,3.1,11.2,402.5,44.23,34.22
2018,3,23,16,30,797.0,61.0,3.0,10.7,348.0,43.6,33.87
2018,3,23,16,45,703.5,61.0,2.85,10.25,285.0,45.39,35.63
2018,3,23,17,0,610.0,61.0,2.7,9.8,222.0,43.38,33.88
2018,3,23,17,15,521.5,53.5,2.45,9.05,169.0,39.48,30.28
2018,3,23,17,30,433.0,46.0,2.2,8.3,116.0,35.48,26.36
2018,3,23,17,45,334.0,34.5,2.0,7.55,76.5,27.54,18.48
2018,3,23,18,0,235.0,23.0,1.8,6.8,37.0,19.14,3.91
2018,3,23,18,15,117.5,11.5,1.75,6.55,18.5,10.96,0.0
2018,3,23,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,24,5,45,7.5,1.5,1.1,4.7,1.5,0.0,0.0
2018,3,24,6,0,15.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,24,6,15,125.0,18.0,1.25,5.4,27.5,73.62,0.0
2018,3,24,6,30,235.0,33.0,1.4,5.9,52.0,186.23,137.05
2018,3,24,6,45,351.0,44.0,1.6,6.4,96.5,270.25,223.67
2018,3,24,7,0,467.0,55.0,1.8,6.9,141.0,365.43,308.25
2018,3,24,7,15,551.5,62.0,1.85,7.2,195.5,444.5,376.55
2018,3,24,7,30,636.0,69.0,1.9,7.5,250.0,528.14,445.66
2018,3,24,7,45,595.0,87.0,1.95,7.8,283.0,542.0,455.66
2018,3,24,8,0,554.0,105.0,2.0,8.1,316.0,550.79,461.07
2018,3,24,8,15,394.5,148.0,2.05,8.35,309.0,490.33,409.06
2018,3,24,8,30,235.0,191.0,2.1,8.6,302.0,411.27,341.61
2018,3,24,8,45,161.5,217.5,2.2,8.8,297.5,372.48,308.01
2018,3,24,9,0,88.0,244.0,2.3,9.0,293.0,329.8,270.67
2018,3,24,9,15,128.5,264.5,2.4,9.25,342.0,396.73,324.32
2018,3,24,9,30,169.0,285.0,2.5,9.5,391.0,451.68,367.17
2018,3,24,9,45,100.5,275.0,2.6,9.7,339.0,367.37,298.05
2018,3,24,10,0,32.0,265.0,2.7,9.9,287.0,295.06,237.95
2018,3,24,10,15,82.0,294.5,2.9,10.2,354.5,366.99,296.34
2018,3,24,10,30,132.0,324.0,3.1,10.5,422.0,448.28,360.2
2018,3,24,10,45,231.0,337.0,3.3,10.8,514.5,551.23,440.81
2018,3,24,11,0,330.0,350.0,3.5,11.1,607.0,640.99,509.53
2018,3,24,11,15,186.0,286.5,3.65,11.2,432.0,447.8,359.3
2018,3,24,11,30,42.0,223.0,3.8,11.3,257.0,248.46,198.96
2018,3,24,11,45,25.5,213.0,3.95,11.45,233.5,223.59,178.71
2018,3,24,12,0,9.0,203.0,4.1,11.6,210.0,196.94,156.61
2018,3,24,12,15,44.5,278.0,4.25,11.65,314.0,295.23,236.28
2018,3,24,12,30,80.0,353.0,4.4,11.7,418.0,386.74,308.69
2018,3,24,12,45,126.0,363.5,4.5,11.75,465.0,423.01,337.6
2018,3,24,13,0,172.0,374.0,4.6,11.8,512.0,453.03,361.45
2018,3,24,13,15,125.0,351.5,4.6,11.7,450.5,393.74,314.42
2018,3,24,13,30,78.0,329.0,4.6,11.6,389.0,340.36,272.03
2018,3,24,13,45,209.5,321.5,4.6,11.5,476.5,393.58,315.13
2018,3,24,14,0,341.0,314.0,4.6,11.4,564.0,432.64,345.04
2018,3,24,14,15,299.0,296.5,4.55,11.2,508.5,379.45,301.97
2018,3,24,14,30,257.0,279.0,4.5,11.0,453.0,330.22,262.13
2018,3,24,14,45,195.0,256.0,4.45,10.85,384.0,280.31,222.06
2018,3,24,15,0,133.0,233.0,4.4,10.7,315.0,231.56,183.39
2018,3,24,15,15,113.5,225.5,4.4,10.7,292.0,210.69,166.53
2018,3,24,15,30,94.0,218.0,4.4,10.7,269.0,198.12,156.9
2018,3,24,15,45,114.5,189.5,4.2,10.2,245.5,164.53,128.81
2018,3,24,16,0,135.0,161.0,4.0,9.7,222.0,135.75,105.83
2018,3,24,16,15,234.5,143.0,3.75,9.3,234.0,104.95,88.93
2018,3,24,16,30,334.0,125.0,3.5,8.9,246.0,86.67,72.97
2018,3,24,16,45,215.0,113.0,3.25,8.5,186.5,85.18,71.91
2018,3,24,17,0,96.0,101.0,3.0,8.1,127.0,80.75,68.02
2018,3,24,17,15,85.0,77.5,2.65,7.45,96.5,63.38,52.19
2018,3,24,17,30,74.0,54.0,2.3,6.8,66.0,45.41,35.51
2018,3,24,17,45,96.5,37.5,1.95,6.1,47.0,30.61,21.39
