Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,787.18,565.49
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,743.22,536.88
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,697.82,505.32
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,649.15,470.78
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,599.63,434.65
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,548.3,396.23
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,496.68,356.41
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,444.39,314.54
2018,6,22,15,30,911.0,91.0,3.5,33.4,734.0,392.45,271.96
2018,6,22,15,45,896.5,89.0,3.6,32.7,687.0,339.64,228.84
2018,6,22,16,0,882.0,87.0,3.7,32.0,640.0,287.95,186.05
2018,6,22,16,15,863.0,84.5,3.7,31.5,590.0,236.29,143.75
2018,6,22,16,30,844.0,82.0,3.7,31.0,540.0,179.48,99.52
2018,6,22,16,45,819.0,79.0,3.7,30.5,487.5,130.93,66.18
2018,6,22,17,0,794.0,76.0,3.7,30.0,435.0,85.37,42.89
2018,6,22,17,15,760.0,72.0,3.55,29.2,382.0,50.21,36.65
2018,6,22,17,30,726.0,68.0,3.4,28.4,329.0,49.12,36.01
2018,6,22,17,45,678.5,63.5,3.25,27.6,277.0,43.22,31.21
2018,6,22,18,0,631.0,59.0,3.1,26.8,225.0,41.78,30.1
2018,6,22,18,15,559.0,52.0,2.7,25.55,176.0,38.14,27.02
2018,6,22,18,30,487.0,45.0,2.3,24.3,127.0,34.34,23.61
2018,6,22,18,45,374.0,36.5,1.9,23.05,87.0,28.94,18.56
2018,6,22,19,0,261.0,28.0,1.5,21.8,47.0,23.36,10.81
2018,6,22,19,15,138.5,15.0,1.4,21.2,24.5,14.3,0.0
2018,6,22,19,30,16.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,6,22,19,45,8.0,1.0,1.2,20.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,6,23,4,45,53.5,6.5,0.6,16.35,8.0,0.0,0.0
2018,6,23,5,0,107.0,13.0,0.6,16.6,16.0,54.79,0.0
2018,6,23,5,15,247.0,24.5,0.55,17.3,49.0,160.2,98.83
2018,6,23,5,30,387.0,36.0,0.5,18.0,82.0,259.15,199.76
2018,6,23,5,45,479.0,43.5,0.5,18.7,127.0,335.31,264.89
2018,6,23,6,0,571.0,51.0,0.5,19.4,172.0,419.22,332.82
2018,6,23,6,15,629.0,56.0,0.55,20.3,222.5,485.92,384.75
2018,6,23,6,30,687.0,61.0,0.6,21.2,273.0,552.9,434.52
2018,6,23,6,45,727.5,64.5,0.7,22.1,325.5,613.0,476.37
2018,6,23,7,0,768.0,68.0,0.8,23.0,378.0,674.55,517.16
2018,6,23,7,15,797.0,71.0,1.0,24.1,430.5,727.58,551.48
2018,6,23,7,30,826.0,74.0,1.2,25.2,483.0,780.6,584.92
2018,6,23,7,45,848.0,76.0,1.4,26.35,534.0,819.01,607.68
2018,6,23,8,0,870.0,78.0,1.6,27.5,585.0,863.32,634.01
2018,6,23,8,15,886.0,79.5,1.75,28.35,633.0,900.34,655.25
2018,6,23,8,30,902.0,81.0,1.9,29.2,681.0,935.52,675.1
2018,6,23,8,45,914.5,82.5,2.05,30.1,725.5,965.32,691.18
2018,6,23,9,0,927.0,84.0,2.2,31.0,770.0,992.69,705.63
2018,6,23,9,15,937.5,85.0,2.3,31.55,810.0,1014.91,717.28
2018,6,23,9,30,948.0,86.0,2.4,32.1,850.0,1034.31,727.23
2018,6,23,9,45,957.0,86.5,2.5,32.65,884.5,1048.7,734.13
2018,6,23,10,0,966.0,87.0,2.6,33.2,919.0,1059.98,739.23
2018,6,23,10,15,971.0,88.0,2.65,33.55,946.5,1064.61,740.46
2018,6,23,10,30,976.0,89.0,2.7,33.9,974.0,1065.94,739.86
2018,6,23,10,45,979.5,89.5,2.75,34.25,994.5,1061.94,736.15
2018,6,23,11,0,983.0,90.0,2.8,34.6,1015.0,1054.65,730.58
2018,6,23,11,15,984.5,90.0,2.85,34.8,1027.5,1041.63,722.09
2018,6,23,11,30,986.0,90.0,2.9,35.0,1040.0,1025.46,711.79
2018,6,23,11,45,986.0,90.5,3.0,35.15,1045.0,1005.3,699.65
2018,6,23,12,0,986.0,91.0,3.1,35.3,1050.0,982.22,685.69
2018,6,23,12,15,984.5,91.5,3.2,35.3,1048.0,955.02,669.53
2018,6,23,12,30,983.0,92.0,3.3,35.3,1046.0,925.25,651.64
2018,6,23,12,45,980.0,92.5,3.4,35.35,1036.0,891.78,631.11
2018,6,23,13,0,977.0,93.0,3.5,35.4,1026.0,856.08,608.97
2018,6,23,13,15,973.0,93.0,3.55,35.2,1008.5,817.08,584.83
2018,6,23,13,30,969.0,93.0,3.6,35.0,991.0,776.22,559.2
2018,6,23,13,45,963.5,92.5,3.7,34.85,966.5,732.22,530.71
2018,6,23,14,0,958.0,92.0,3.8,34.7,942.0,686.83,499.06
2018,6,23,14,15,951.5,91.0,3.85,34.4,911.5,639.24,465.15
2018,6,23,14,30,945.0,90.0,3.9,34.1,881.0,590.74,429.61
2018,6,23,14,45,936.5,88.5,3.95,33.85,844.0,540.13,391.43
2018,6,23,15,0,928.0,87.0,4.0,33.6,807.0,489.23,351.88
2018,6,23,15,15,917.5,85.5,4.0,33.6,765.5,437.45,310.18
2018,6,23,15,30,907.0,84.0,4.0,33.6,724.0,385.97,267.76
2018,6,23,15,45,892.5,82.0,4.0,32.75,677.5,333.43,224.73
2018,6,23,16,0,878.0,80.0,4.0,31.9,631.0,282.0,182.06
2018,6,23,16,15,859.0,78.0,3.95,31.35,581.5,231.01,140.13
2018,6,23,16,30,840.0,76.0,3.9,30.8,532.0,181.94,101.72
2018,6,23,16,45,816.5,73.5,3.85,30.25,481.0,126.94,63.16
2018,6,23,17,0,793.0,71.0,3.8,29.7,430.0,81.92,40.03
2018,6,23,17,15,761.0,67.0,3.65,28.85,377.5,46.28,33.41
2018,6,23,17,30,729.0,63.0,3.5,28.0,325.0,45.01,32.6
2018,6,23,17,45,681.5,59.0,3.3,27.2,273.5,43.63,31.62
2018,6,23,18,0,634.0,55.0,3.1,26.4,222.0,38.54,27.39
2018,6,23,18,15,568.0,49.0,2.85,25.3,174.5,35.59,24.88
2018,6,23,18,30,502.0,43.0,2.6,24.2,127.0,32.54,22.1
2018,6,23,18,45,392.0,34.5,2.35,23.1,87.0,27.05,16.97
2018,6,23,19,0,282.0,26.0,2.1,22.0,47.0,21.32,9.45
2018,6,23,19,15,151.0,14.0,1.95,21.4,24.5,13.34,0.0
2018,6,23,19,30,20.0,2.0,1.8,20.8,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.7,20.2,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,45,46.5,6.5,1.65,14.65,7.5,0.0,0.0
2018,6,24,5,0,93.0,13.0,1.8,14.9,15.0,49.17,0.0
2018,6,24,5,15,209.5,25.0,1.95,15.5,45.0,143.49,87.83
2018,6,24,5,30,326.0,37.0,2.1,16.1,75.0,229.95,180.15
2018,6,24,5,45,380.0,47.5,2.2,16.65,112.5,286.43,231.69
2018,6,24,6,0,434.0,58.0,2.3,17.2,150.0,347.51,284.61
2018,6,24,6,15,313.5,79.5,2.35,17.95,155.0,312.9,257.06
2018,6,24,6,30,193.0,101.0,2.4,18.7,160.0,257.93,211.24
2018,6,24,6,45,269.0,114.0,2.45,19.45,213.0,333.0,272.39
2018,6,24,7,0,345.0,127.0,2.5,20.2,266.0,427.67,346.16
2018,6,24,7,15,523.0,114.5,2.45,20.9,357.5,569.13,454.63
2018,6,24,7,30,701.0,102.0,2.4,21.6,449.0,716.09,559.15
2018,6,24,7,45,736.0,103.5,2.35,22.35,501.5,767.9,590.88
2018,6,24,8,0,771.0,105.0,2.3,23.1,554.0,816.04,619.89
2018,6,24,8,15,789.0,108.5,2.3,23.75,601.0,854.7,642.4
2018,6,24,8,30,807.0,112.0,2.3,24.4,648.0,891.75,663.52
2018,6,24,8,45,821.0,114.5,2.25,25.05,691.0,922.02,679.37
2018,6,24,9,0,835.0,117.0,2.2,25.7,734.0,950.08,693.6
2018,6,24,9,15,849.5,118.0,2.25,26.3,774.0,966.03,701.05
2018,6,24,9,30,864.0,119.0,2.3,26.9,814.0,988.03,712.54
2018,6,24,9,45,877.5,117.5,2.3,27.5,848.5,1003.7,719.4
2018,6,24,10,0,891.0,116.0,2.3,28.1,883.0,1016.62,724.63
2018,6,24,10,15,897.0,117.0,2.3,28.6,910.0,1021.79,725.37
2018,6,24,10,30,903.0,118.0,2.3,29.1,937.0,1023.9,724.39
2018,6,24,10,45,908.0,119.0,2.3,29.6,958.0,1021.9,721.01
2018,6,24,11,0,913.0,120.0,2.3,30.1,979.0,1016.79,715.86
2018,6,24,11,15,916.5,120.0,2.35,30.4,992.5,1006.14,708.51
2018,6,24,11,30,920.0,120.0,2.4,30.7,1006.0,992.49,699.42
2018,6,24,11,45,921.5,120.0,2.45,31.0,1012.0,974.04,687.42
2018,6,24,12,0,923.0,120.0,2.5,31.3,1018.0,952.84,673.76
2018,6,24,12,15,922.0,120.5,2.55,31.45,1016.0,927.27,657.75
2018,6,24,12,30,921.0,121.0,2.6,31.6,1014.0,899.3,640.19
2018,6,24,12,45,918.0,121.0,2.65,31.7,1004.5,866.96,619.88
2018,6,24,13,0,915.0,121.0,2.7,31.8,995.0,832.59,598.13
2018,6,24,13,15,912.0,120.0,2.75,31.75,978.5,795.43,574.73
2018,6,24,13,30,909.0,119.0,2.8,31.7,962.0,756.5,549.92
2018,6,24,13,45,904.0,118.5,2.9,31.65,939.0,715.04,522.01
2018,6,24,14,0,899.0,118.0,3.0,31.6,916.0,672.26,491.96
2018,6,24,14,15,892.5,116.0,3.05,31.4,886.0,626.22,458.95
2018,6,24,14,30,886.0,114.0,3.1,31.2,856.0,579.38,424.44
2018,6,24,14,45,876.5,112.5,3.15,31.0,820.0,530.85,387.7
2018,6,24,15,0,867.0,111.0,3.2,30.8,784.0,482.19,349.77
2018,6,24,15,15,855.5,108.5,3.2,30.8,743.0,431.98,309.36
2018,6,24,15,30,844.0,106.0,3.2,30.8,702.0,382.23,268.38
2018,6,24,15,45,821.5,105.5,3.3,30.05,654.5,325.15,222.36
2018,6,24,16,0,799.0,105.0,3.4,29.3,607.0,276.11,181.84
2018,6,24,16,15,700.5,123.5,3.5,28.75,538.0,223.99,142.19
2018,6,24,16,30,602.0,142.0,3.6,28.2,469.0,186.94,116.51
2018,6,24,16,45,508.0,146.5,3.65,27.6,404.0,150.39,94.24
2018,6,24,17,0,414.0,151.0,3.7,27.0,339.0,121.44,81.4
2018,6,24,17,15,410.5,132.0,3.7,26.15,299.5,89.39,70.21
2018,6,24,17,30,407.0,113.0,3.7,25.3,260.0,78.39,61.39
2018,6,24,17,45,427.0,93.5,3.75,24.45,226.0,66.42,51.53
2018,6,24,18,0,447.0,74.0,3.8,23.6,192.0,54.01,41.05
2018,6,24,18,15,419.5,61.5,3.7,22.6,153.5,46.17,34.31
2018,6,24,18,30,392.0,49.0,3.6,21.6,115.0,37.8,26.88
2018,6,24,18,45,306.5,38.0,3.5,20.65,79.5,30.25,19.88
2018,6,24,19,0,221.0,27.0,3.4,19.7,44.0,22.25,10.32
2018,6,24,19,15,117.5,14.5,3.35,19.05,23.0,13.82,0.0
2018,6,24,19,30,14.0,2.0,3.3,18.4,2.0,0.0,0.0
2018,6,24,19,45,7.0,1.0,3.2,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,32.5,5.5,2.0,13.35,6.5,0.0,0.0
2018,6,25,5,0,65.0,11.0,2.1,13.5,13.0,36.14,0.0
2018,6,25,5,15,162.0,25.0,2.2,13.85,41.0,121.83,73.18
2018,6,25,5,30,259.0,39.0,2.3,14.2,69.0,198.66,156.43
2018,6,25,5,45,309.0,46.5,2.4,14.6,99.5,243.61,198.76
2018,6,25,6,0,359.0,54.0,2.5,15.0,130.0,298.92,247.58
2018,6,25,6,15,179.5,45.5,2.5,15.55,83.5,182.31,151.35
2018,6,25,6,30,0.0,37.0,2.5,16.1,37.0,34.35,23.59
2018,6,25,6,45,0.0,46.5,2.5,16.6,46.5,43.2,31.04
2018,6,25,7,0,0.0,56.0,2.5,17.1,56.0,52.06,38.31
2018,6,25,7,15,0.0,81.5,2.45,17.75,81.5,75.94,57.91
2018,6,25,7,30,0.0,107.0,2.4,18.4,107.0,101.16,78.24
2018,6,25,7,45,1.5,125.0,2.35,19.0,126.0,120.13,93.19
2018,6,25,8,0,3.0,143.0,2.3,19.6,145.0,139.14,107.96
2018,6,25,8,15,12.0,166.0,2.3,20.3,174.0,170.03,132.22
2018,6,25,8,30,21.0,189.0,2.3,21.0,203.0,210.64,163.62
2018,6,25,8,45,31.0,210.0,2.25,21.7,232.0,241.69,187.03
2018,6,25,9,0,41.0,231.0,2.2,22.4,261.0,272.82,210.1
2018,6,25,9,15,50.5,242.5,2.2,23.05,281.5,293.32,224.89
2018,6,25,9,30,60.0,254.0,2.2,23.7,302.0,313.78,239.52
2018,6,25,9,45,116.5,286.5,2.25,24.35,385.0,414.95,315.01
2018,6,25,10,0,173.0,319.0,2.3,25.0,468.0,503.41,378.7
2018,6,25,10,15,290.0,328.5,2.4,25.5,587.5,638.28,475.24
2018,6,25,10,30,407.0,338.0,2.5,26.0,707.0,770.17,565.73
2018,6,25,10,45,590.0,265.5,2.6,26.5,813.5,871.5,636.39
2018,6,25,11,0,773.0,193.0,2.7,27.0,920.0,961.24,694.59
2018,6,25,11,15,831.5,164.5,2.8,27.3,956.5,975.76,702.72
2018,6,25,11,30,890.0,136.0,2.9,27.6,993.0,979.57,704.71
2018,6,25,11,45,903.0,130.0,3.05,27.9,1004.0,966.53,696.4
2018,6,25,12,0,916.0,124.0,3.2,28.2,1015.0,950.47,686.27
2018,6,25,12,15,919.5,122.0,3.3,28.3,1015.0,926.72,671.31
2018,6,25,12,30,923.0,120.0,3.4,28.4,1015.0,900.41,654.65
2018,6,25,12,45,926.5,116.0,3.55,28.55,1007.5,869.82,635.21
2018,6,25,13,0,930.0,112.0,3.7,28.7,1000.0,836.82,613.99
2018,6,25,13,15,927.5,111.0,3.8,28.65,984.0,799.61,589.96
2018,6,25,13,30,925.0,110.0,3.9,28.6,968.0,760.55,564.42
2018,6,25,13,45,920.5,109.0,3.95,28.5,944.5,718.44,535.38
2018,6,25,14,0,916.0,108.0,4.0,28.4,921.0,674.96,503.84
2018,6,25,14,15,910.5,106.0,4.05,28.2,891.5,628.84,469.84
2018,6,25,14,30,905.0,104.0,4.1,28.0,862.0,581.81,434.25
2018,6,25,14,45,897.5,102.0,4.1,27.8,826.5,533.05,396.29
2018,6,25,15,0,890.0,100.0,4.1,27.6,791.0,483.95,357.02
2018,6,25,15,15,879.0,98.0,4.1,27.6,750.0,433.3,315.32
2018,6,25,15,30,868.0,96.0,4.1,27.6,709.0,383.04,272.99
2018,6,25,15,45,855.0,93.5,4.1,26.95,664.5,332.37,230.33
2018,6,25,16,0,842.0,91.0,4.1,26.3,620.0,282.68,188.02
2018,6,25,16,15,826.0,87.5,4.05,25.85,572.0,225.82,140.62
2018,6,25,16,30,810.0,84.0,4.0,25.4,524.0,177.46,101.74
2018,6,25,16,45,788.0,80.0,3.9,24.95,474.0,130.06,68.08
2018,6,25,17,0,766.0,76.0,3.8,24.5,424.0,85.32,44.08
2018,6,25,17,15,735.0,71.5,3.75,23.9,372.5,49.65,37.04
2018,6,25,17,30,704.0,67.0,3.7,23.3,321.0,48.15,35.99
2018,6,25,17,45,660.5,62.0,3.6,22.75,270.5,41.95,30.8
2018,6,25,18,0,617.0,57.0,3.5,22.2,220.0,40.06,29.23
2018,6,25,18,15,551.0,50.5,3.35,21.4,173.0,36.78,26.36
2018,6,25,18,30,485.0,44.0,3.2,20.6,126.0,33.36,23.19
2018,6,25,18,45,382.0,35.5,3.05,19.85,87.0,27.93,18.01
2018,6,25,19,0,279.0,27.0,2.9,19.1,48.0,22.27,10.44
2018,6,25,19,15,149.5,14.5,2.85,18.55,25.0,13.82,0.0
2018,6,25,19,30,20.0,2.0,2.8,18.0,2.0,0.0,0.0
2018,6,25,19,45,10.0,1.0,2.7,17.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,59.5,6.5,1.7,11.8,8.0,0.0,0.0
2018,6,26,5,0,119.0,13.0,1.8,12.1,16.0,59.26,0.0
2018,6,26,5,15,265.0,24.0,1.85,12.75,49.0,165.98,99.53
2018,6,26,5,30,411.0,35.0,1.9,13.4,82.0,268.85,212.13
2018,6,26,5,45,503.0,41.5,1.95,14.0,127.5,344.61,280.38
2018,6,26,6,0,595.0,48.0,2.0,14.6,173.0,428.04,351.66
2018,6,26,6,15,652.5,53.0,1.95,15.45,224.0,491.58,403.79
2018,6,26,6,30,710.0,58.0,1.9,16.3,275.0,563.18,459.32
2018,6,26,6,45,749.5,61.0,1.85,17.15,327.5,622.79,501.74
2018,6,26,7,0,789.0,64.0,1.8,18.0,380.0,683.75,542.89
2018,6,26,7,15,816.5,67.0,1.8,18.9,433.0,736.39,576.63
2018,6,26,7,30,844.0,70.0,1.8,19.8,486.0,782.07,604.42
2018,6,26,7,45,864.5,72.0,1.8,20.75,537.0,826.78,630.67
2018,6,26,8,0,885.0,74.0,1.8,21.7,588.0,870.39,655.49
2018,6,26,8,15,900.0,76.0,1.85,22.55,636.5,907.66,676.31
2018,6,26,8,30,915.0,78.0,1.9,23.4,685.0,942.99,695.6
2018,6,26,8,45,927.0,79.5,1.95,24.25,729.5,972.73,711.03
2018,6,26,9,0,939.0,81.0,2.0,25.1,774.0,999.99,724.78
2018,6,26,9,15,947.0,83.0,2.1,25.85,813.5,1021.26,735.54
2018,6,26,9,30,955.0,85.0,2.2,26.6,853.0,1039.59,744.51
2018,6,26,9,45,960.0,87.5,2.3,27.3,886.5,1052.43,750.23
2018,6,26,10,0,965.0,90.0,2.4,28.0,920.0,1062.05,754.05
2018,6,26,10,15,970.0,91.5,2.55,28.55,948.0,1067.29,756.25
2018,6,26,10,30,975.0,93.0,2.7,29.1,976.0,1069.23,756.48
2018,6,26,10,45,978.5,93.5,2.8,29.65,996.5,1065.31,752.64
2018,6,26,11,0,982.0,94.0,2.9,30.2,1017.0,1058.08,746.88
2018,6,26,11,15,984.5,94.0,3.05,30.4,1030.5,1046.1,739.75
2018,6,26,11,30,987.0,94.0,3.2,30.6,1044.0,1030.92,730.63
2018,6,26,11,45,987.5,94.5,3.4,30.8,1050.0,1011.25,719.03
2018,6,26,12,0,988.0,95.0,3.6,31.0,1056.0,988.63,705.45
2018,6,26,12,15,988.5,95.0,3.7,31.0,1055.0,962.71,689.57
2018,6,26,12,30,989.0,95.0,3.8,31.0,1054.0,934.1,671.88
2018,6,26,12,45,989.0,93.5,3.95,31.0,1045.0,901.13,651.47
2018,6,26,13,0,989.0,92.0,4.1,31.0,1036.0,865.75,629.27
2018,6,26,13,15,986.0,91.5,4.2,30.8,1019.0,826.71,604.64
2018,6,26,13,30,983.0,91.0,4.3,30.6,1002.0,785.7,578.39
2018,6,26,13,45,978.5,90.0,4.4,30.45,978.0,741.44,549.1
2018,6,26,14,0,974.0,89.0,4.5,30.3,954.0,695.68,516.36
2018,6,26,14,15,968.0,88.5,4.5,30.0,924.0,648.16,481.51
2018,6,26,14,30,962.0,88.0,4.5,29.7,894.0,599.65,444.99
2018,6,26,14,45,955.0,86.5,4.55,29.4,857.5,549.01,406.01
2018,6,26,15,0,948.0,85.0,4.6,29.1,821.0,497.91,365.51
2018,6,26,15,15,938.0,83.5,4.6,29.1,779.5,445.35,322.27
2018,6,26,15,30,928.0,82.0,4.6,29.1,738.0,393.03,278.22
2018,6,26,15,45,916.0,79.5,4.55,28.25,692.0,339.75,233.53
2018,6,26,16,0,904.0,77.0,4.5,27.4,646.0,287.34,189.0
2018,6,26,16,15,888.0,74.5,4.45,26.85,596.5,235.2,145.07
2018,6,26,16,30,872.0,72.0,4.4,26.3,547.0,184.7,104.51
2018,6,26,16,45,850.5,69.0,4.35,25.75,495.0,135.1,69.4
2018,6,26,17,0,829.0,66.0,4.3,25.2,443.0,87.99,44.4
2018,6,26,17,15,799.5,63.0,4.2,24.45,390.5,43.31,31.53
2018,6,26,17,30,770.0,60.0,4.1,23.7,338.0,42.69,31.23
2018,6,26,17,45,728.0,55.5,3.95,22.95,285.5,40.78,29.76
2018,6,26,18,0,686.0,51.0,3.8,22.2,233.0,38.78,28.13
2018,6,26,18,15,601.5,46.0,3.6,21.35,181.0,36.2,25.87
2018,6,26,18,30,517.0,41.0,3.4,20.5,129.0,30.75,20.95
2018,6,26,18,45,355.0,29.5,3.15,19.6,81.0,22.41,13.36
2018,6,26,19,0,193.0,18.0,2.9,18.7,33.0,13.7,4.3
2018,6,26,19,15,110.0,11.0,2.85,18.1,18.0,10.48,0.0
2018,6,26,19,30,27.0,4.0,2.8,17.5,3.0,0.0,0.0
2018,6,26,19,45,13.5,2.0,2.75,16.85,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,5.0,2.25,11.2,6.0,0.0,0.0
2018,6,27,5,0,83.0,10.0,2.3,11.3,12.0,42.15,0.0
2018,6,27,5,15,114.5,15.0,2.3,11.75,24.5,82.76,46.41
2018,6,27,5,30,146.0,20.0,2.3,12.2,37.0,111.6,86.87
2018,6,27,5,45,134.5,30.0,2.3,12.65,51.5,124.74,101.0
2018,6,27,6,0,123.0,40.0,2.3,13.1,66.0,124.83,102.67
2018,6,27,6,15,93.5,57.5,2.2,13.8,80.5,123.85,101.94
2018,6,27,6,30,64.0,75.0,2.1,14.5,95.0,127.74,104.51
2018,6,27,6,45,82.0,93.5,2.05,15.25,123.5,163.51,134.4
2018,6,27,7,0,100.0,112.0,2.0,16.0,152.0,200.22,164.3
2018,6,27,7,15,91.0,144.5,2.0,16.85,184.5,233.5,189.66
2018,6,27,7,30,82.0,177.0,2.0,17.7,217.0,253.02,203.49
2018,6,27,7,45,217.0,184.5,1.95,18.6,306.5,401.65,321.66
2018,6,27,8,0,352.0,192.0,1.9,19.5,396.0,547.38,430.97
2018,6,27,8,15,535.0,163.0,1.95,20.35,502.5,692.48,536.73
2018,6,27,8,30,718.0,134.0,2.0,21.2,609.0,838.56,634.62
2018,6,27,8,45,835.0,106.5,2.05,22.05,694.5,925.11,688.04
2018,6,27,9,0,952.0,79.0,2.1,22.9,780.0,1009.85,739.14
2018,6,27,9,15,954.0,84.0,2.25,23.55,818.5,1028.98,748.83
2018,6,27,9,30,956.0,89.0,2.4,24.2,857.0,1044.88,757.18
2018,6,27,9,45,954.5,95.5,2.55,24.85,889.0,1055.67,762.34
2018,6,27,10,0,953.0,102.0,2.7,25.5,921.0,1063.03,765.4
2018,6,27,10,15,957.5,104.0,2.85,25.9,949.0,1068.14,767.89
2018,6,27,10,30,962.0,106.0,3.0,26.3,977.0,1069.97,768.37
2018,6,27,10,45,964.5,107.0,3.2,26.75,997.0,1065.47,765.21
2018,6,27,11,0,967.0,108.0,3.4,27.2,1017.0,1057.71,760.02
2018,6,27,11,15,969.0,108.5,3.55,27.35,1030.5,1045.73,752.68
2018,6,27,11,30,971.0,109.0,3.7,27.5,1044.0,1030.61,743.35
2018,6,27,11,45,971.5,109.5,3.85,27.65,1049.5,1011.02,731.14
2018,6,27,12,0,972.0,110.0,4.0,27.8,1055.0,988.54,717.04
2018,6,27,12,15,972.5,109.5,4.1,27.75,1054.0,962.36,700.73
2018,6,27,12,30,973.0,109.0,4.2,27.7,1053.0,933.58,682.63
2018,6,27,12,45,972.5,108.0,4.35,27.65,1044.0,901.01,662.13
2018,6,27,13,0,972.0,107.0,4.5,27.6,1035.0,866.11,639.86
2018,6,27,13,15,969.0,106.0,4.55,27.4,1018.0,827.1,614.53
2018,6,27,13,30,966.0,105.0,4.6,27.2,1001.0,786.18,587.79
2018,6,27,13,45,961.0,104.0,4.65,27.0,976.5,742.16,557.79
2018,6,27,14,0,956.0,103.0,4.7,26.8,952.0,696.71,524.8
2018,6,27,14,15,950.0,102.0,4.7,26.45,922.0,649.44,489.73
2018,6,27,14,30,944.0,101.0,4.7,26.1,892.0,601.21,452.99
2018,6,27,14,45,936.5,98.5,4.7,25.8,855.0,550.24,413.1
2018,6,27,15,0,929.0,96.0,4.7,25.5,818.0,498.87,371.77
2018,6,27,15,15,918.0,95.0,4.7,25.5,776.5,447.14,328.62
2018,6,27,15,30,907.0,94.0,4.7,25.5,735.0,395.75,284.77
2018,6,27,15,45,868.0,98.0,4.75,24.6,679.5,340.48,238.87
2018,6,27,16,0,829.0,102.0,4.8,23.7,624.0,282.14,190.4
2018,6,27,16,15,795.5,100.0,4.8,23.05,568.5,230.39,147.25
2018,6,27,16,30,762.0,98.0,4.8,22.4,513.0,182.18,108.9
2018,6,27,16,45,739.5,92.0,4.8,21.75,462.5,135.49,75.29
2018,6,27,17,0,717.0,86.0,4.8,21.1,412.0,91.52,50.91
2018,6,27,17,15,660.5,86.0,4.7,20.25,358.0,55.05,42.31
2018,6,27,17,30,604.0,86.0,4.6,19.4,304.0,57.81,45.02
2018,6,27,17,45,537.0,78.0,4.55,18.6,249.5,54.27,42.17
2018,6,27,18,0,470.0,70.0,4.5,17.8,195.0,50.5,39.0
2018,6,27,18,15,421.5,59.5,4.35,17.05,153.5,44.3,33.5
2018,6,27,18,30,373.0,49.0,4.2,16.3,112.0,37.71,27.45
2018,6,27,18,45,279.0,38.0,4.1,15.5,76.5,29.35,19.6
2018,6,27,19,0,185.0,27.0,4.0,14.7,41.0,21.26,10.04
2018,6,27,19,15,98.5,14.5,3.9,14.25,21.5,13.82,0.0
2018,6,27,19,30,12.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,6,27,19,45,6.0,1.0,3.75,13.35,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,4,45,42.5,6.5,3.1,11.25,7.5,0.0,0.0
2018,6,28,5,0,85.0,13.0,3.2,11.4,15.0,45.72,0.0
2018,6,28,5,15,215.5,25.0,3.3,11.85,45.5,143.63,81.78
2018,6,28,5,30,346.0,37.0,3.4,12.3,76.0,238.36,189.08
2018,6,28,5,45,440.0,44.5,3.5,12.75,119.5,313.75,258.04
2018,6,28,6,0,534.0,52.0,3.6,13.2,163.0,396.86,330.74
2018,6,28,6,15,594.5,57.0,3.65,13.8,212.0,463.45,387.4
2018,6,28,6,30,655.0,62.0,3.7,14.4,261.0,534.1,444.98
2018,6,28,6,45,697.0,65.5,3.75,15.0,312.5,590.22,488.24
2018,6,28,7,0,739.0,69.0,3.8,15.6,364.0,651.76,533.2
2018,6,28,7,15,768.0,72.5,3.75,16.2,415.5,704.45,569.68
2018,6,28,7,30,797.0,76.0,3.7,16.8,467.0,757.21,605.17
2018,6,28,7,45,818.5,78.5,3.7,17.4,517.0,802.11,634.23
2018,6,28,8,0,840.0,81.0,3.7,18.0,567.0,838.73,656.78
2018,6,28,8,15,857.0,82.5,3.7,18.6,614.5,875.99,679.48
2018,6,28,8,30,874.0,84.0,3.7,19.2,662.0,911.56,700.66
2018,6,28,8,45,887.5,85.5,3.75,19.8,706.0,941.88,718.26
2018,6,28,9,0,901.0,87.0,3.8,20.4,750.0,969.91,734.19
2018,6,28,9,15,912.5,88.0,3.85,20.9,790.0,992.91,746.94
2018,6,28,9,30,924.0,89.0,3.9,21.4,830.0,1013.2,757.89
2018,6,28,9,45,933.0,89.5,4.0,21.85,864.5,1027.59,765.42
2018,6,28,10,0,942.0,90.0,4.1,22.3,899.0,1038.95,771.06
2018,6,28,10,15,948.0,91.0,4.15,22.65,927.0,1044.73,773.1
2018,6,28,10,30,954.0,92.0,4.2,23.0,955.0,1047.29,773.16
2018,6,28,10,45,958.5,92.5,4.25,23.35,976.5,1044.58,769.89
2018,6,28,11,0,963.0,93.0,4.3,23.7,998.0,1038.62,764.64
2018,6,28,11,15,965.5,93.5,4.35,23.9,1011.5,1027.48,756.56
2018,6,28,11,30,968.0,94.0,4.4,24.1,1025.0,1013.18,746.52
2018,6,28,11,45,969.0,94.5,4.45,24.35,1031.5,994.41,733.46
2018,6,28,12,0,970.0,95.0,4.5,24.6,1038.0,972.71,718.54
2018,6,28,12,15,970.0,94.5,4.6,24.65,1036.5,946.4,701.61
2018,6,28,12,30,970.0,94.0,4.7,24.7,1035.0,917.47,682.9
2018,6,28,12,45,968.5,93.5,4.8,24.8,1025.5,884.83,661.39
2018,6,28,13,0,967.0,93.0,4.9,24.9,1016.0,849.89,638.14
2018,6,28,13,15,964.0,92.5,4.95,24.8,999.5,811.65,612.62
2018,6,28,13,30,961.0,92.0,5.0,24.7,983.0,771.5,585.51
2018,6,28,13,45,957.0,91.0,5.1,24.65,959.5,728.47,555.78
2018,6,28,14,0,953.0,90.0,5.2,24.6,936.0,683.94,522.61
2018,6,28,14,15,946.5,88.5,5.2,24.4,905.5,636.19,486.21
2018,6,28,14,30,940.0,87.0,5.2,24.2,875.0,587.54,448.22
2018,6,28,14,45,932.0,86.0,5.2,24.0,839.0,537.87,408.44
2018,6,28,15,0,924.0,85.0,5.2,23.8,803.0,487.83,367.29
2018,6,28,15,15,913.5,83.0,5.2,23.8,761.5,435.82,323.34
2018,6,28,15,30,903.0,81.0,5.2,23.8,720.0,384.12,278.69
2018,6,28,15,45,890.5,79.0,5.1,23.2,675.0,332.34,233.8
2018,6,28,16,0,878.0,77.0,5.0,22.6,630.0,281.47,189.3
2018,6,28,16,15,862.0,74.5,4.95,22.2,581.5,230.61,145.42
2018,6,28,16,30,846.0,72.0,4.9,21.8,533.0,181.39,104.98
2018,6,28,16,45,823.5,69.5,4.85,21.4,482.0,133.33,70.28
2018,6,28,17,0,801.0,67.0,4.8,21.0,431.0,80.61,39.71
2018,6,28,17,15,769.5,63.5,4.7,20.35,379.0,43.55,32.32
2018,6,28,17,30,738.0,60.0,4.6,19.7,327.0,42.56,31.67
2018,6,28,17,45,693.5,56.5,4.5,19.1,276.0,41.49,30.89
2018,6,28,18,0,649.0,53.0,4.4,18.5,225.0,40.43,30.04
2018,6,28,18,15,580.0,47.0,4.25,17.75,176.5,33.88,24.25
2018,6,28,18,30,511.0,41.0,4.1,17.0,128.0,30.72,21.27
2018,6,28,18,45,400.0,33.5,4.0,16.3,88.0,26.06,16.72
2018,6,28,19,0,289.0,26.0,3.9,15.6,48.0,21.24,10.0
2018,6,28,19,15,156.5,14.5,3.85,15.05,25.5,13.82,0.0
2018,6,28,19,30,24.0,3.0,3.8,14.5,3.0,0.0,0.0
2018,6,28,19,45,12.0,1.5,3.75,14.0,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,52.5,6.5,2.1,10.9,7.5,0.0,0.0
2018,6,29,5,0,105.0,13.0,2.1,11.0,15.0,53.47,0.0
2018,6,29,5,15,245.5,23.5,2.05,11.5,46.0,154.91,85.68
2018,6,29,5,30,386.0,34.0,2.0,12.0,77.0,254.5,201.11
2018,6,29,5,45,470.0,41.0,1.9,12.5,120.0,325.15,265.83
2018,6,29,6,0,554.0,48.0,1.8,13.0,163.0,402.92,332.91
2018,6,29,6,15,597.5,55.5,1.7,13.75,210.0,462.89,382.44
2018,6,29,6,30,641.0,63.0,1.6,14.5,257.0,525.61,431.44
2018,6,29,6,45,704.5,63.0,1.5,15.3,313.0,591.92,480.18
2018,6,29,7,0,768.0,63.0,1.4,16.1,369.0,665.24,530.52
2018,6,29,7,15,796.5,66.5,1.4,17.05,421.5,718.58,564.68
2018,6,29,7,30,825.0,70.0,1.4,18.0,474.0,765.11,593.04
2018,6,29,7,45,846.5,72.0,1.4,19.0,525.0,810.14,619.46
2018,6,29,8,0,868.0,74.0,1.4,20.0,576.0,854.19,644.49
2018,6,29,8,15,884.0,76.0,1.55,20.95,624.0,892.02,666.81
2018,6,29,8,30,900.0,78.0,1.7,21.9,672.0,928.01,687.68
2018,6,29,8,45,912.5,79.5,1.8,22.9,716.5,958.04,703.67
2018,6,29,9,0,925.0,81.0,1.9,23.9,761.0,985.66,718.0
2018,6,29,9,15,932.0,83.5,2.15,24.75,800.0,1006.47,730.1
2018,6,29,9,30,939.0,86.0,2.4,25.6,839.0,1024.34,740.25
2018,6,29,9,45,943.0,89.0,2.65,26.45,872.0,1036.75,746.82
2018,6,29,10,0,947.0,92.0,2.9,27.3,905.0,1045.96,751.33
2018,6,29,10,15,952.5,93.0,3.1,27.8,933.0,1051.25,753.94
2018,6,29,10,30,958.0,94.0,3.3,28.3,961.0,1053.31,754.55
2018,6,29,10,45,962.0,94.5,3.5,28.75,981.5,1050.09,752.0
2018,6,29,11,0,966.0,95.0,3.7,29.2,1002.0,1043.6,747.43
2018,6,29,11,15,967.5,95.5,3.8,29.4,1015.0,1031.47,739.35
2018,6,29,11,30,969.0,96.0,3.9,29.6,1028.0,1016.19,729.36
2018,6,29,11,45,970.0,96.0,4.05,29.85,1034.0,996.91,717.0
2018,6,29,12,0,971.0,96.0,4.2,30.1,1040.0,974.72,702.75
2018,6,29,12,15,969.0,97.0,4.3,30.15,1038.0,948.03,685.83
2018,6,29,12,30,967.0,98.0,4.4,30.2,1036.0,918.8,667.18
2018,6,29,12,45,963.5,99.0,4.5,30.25,1026.0,885.94,646.02
2018,6,29,13,0,960.0,100.0,4.6,30.3,1016.0,850.89,623.26
2018,6,29,13,15,957.0,99.0,4.65,30.2,999.5,812.4,598.26
2018,6,29,13,30,954.0,98.0,4.7,30.1,983.0,772.03,571.79
2018,6,29,13,45,949.0,97.5,4.7,30.0,959.0,728.99,542.39
2018,6,29,14,0,944.0,97.0,4.7,29.9,935.0,684.55,509.97
2018,6,29,14,15,937.5,95.5,4.75,29.75,904.5,637.14,474.97
2018,6,29,14,30,931.0,94.0,4.8,29.6,874.0,588.84,438.38
2018,6,29,14,45,923.0,92.5,4.8,29.4,838.0,539.1,399.67
2018,6,29,15,0,915.0,91.0,4.8,29.2,802.0,489.02,359.63
2018,6,29,15,15,904.0,89.0,4.8,29.2,760.5,437.18,316.99
2018,6,29,15,30,893.0,87.0,4.8,29.2,719.0,385.71,273.69
2018,6,29,15,45,880.0,84.5,4.8,28.55,673.5,333.81,230.02
2018,6,29,16,0,867.0,82.0,4.8,27.9,628.0,282.87,186.68
2018,6,29,16,15,850.0,79.5,4.7,27.45,579.5,232.3,144.09
2018,6,29,16,30,833.0,77.0,4.6,27.0,531.0,183.45,104.9
2018,6,29,16,45,811.0,74.0,4.55,26.5,480.5,128.4,65.34
2018,6,29,17,0,789.0,71.0,4.5,26.0,430.0,83.18,41.2
2018,6,29,17,15,758.5,67.0,4.3,25.35,378.0,46.18,33.85
2018,6,29,17,30,728.0,63.0,4.1,24.7,326.0,44.92,33.01
2018,6,29,17,45,685.0,58.0,3.95,24.0,275.0,42.72,31.29
2018,6,29,18,0,642.0,53.0,3.8,23.3,224.0,40.4,29.39
2018,6,29,18,15,576.5,47.5,3.4,22.4,176.5,34.29,24.09
2018,6,29,18,30,511.0,42.0,3.0,21.5,129.0,31.59,21.58
2018,6,29,18,45,404.5,34.0,2.6,20.55,89.0,26.52,16.77
2018,6,29,19,0,298.0,26.0,2.2,19.6,49.0,21.25,9.78
2018,6,29,19,15,160.0,14.5,2.15,19.05,26.0,13.82,0.0
2018,6,29,19,30,22.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,6,29,19,45,11.0,1.5,2.0,17.9,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.05,14.45,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.1,14.8,15.0,60.6,0.0
2018,6,30,5,15,272.0,21.5,1.3,15.6,46.0,163.92,85.74
2018,6,30,5,30,418.0,31.0,1.5,16.4,77.0,266.27,206.12
2018,6,30,5,45,505.5,37.5,1.65,17.25,121.5,339.09,271.62
2018,6,30,6,0,593.0,44.0,1.8,18.1,166.0,415.69,336.76
2018,6,30,6,15,648.0,48.5,1.7,19.0,215.5,481.18,389.52
2018,6,30,6,30,703.0,53.0,1.6,19.9,265.0,550.08,441.93
2018,6,30,6,45,740.0,57.0,1.45,20.85,317.0,608.78,482.19
2018,6,30,7,0,777.0,61.0,1.3,21.8,369.0,668.79,520.79
2018,6,30,7,15,803.5,63.5,1.1,22.85,420.5,713.08,545.55
2018,6,30,7,30,830.0,66.0,0.9,23.9,472.0,763.58,573.05
2018,6,30,7,45,849.5,68.5,0.75,24.95,522.5,807.8,595.32
2018,6,30,8,0,869.0,71.0,0.6,26.0,573.0,850.89,615.69
2018,6,30,8,15,884.0,73.0,0.7,26.75,620.5,887.93,636.67
2018,6,30,8,30,899.0,75.0,0.8,27.5,668.0,923.08,656.31
2018,6,30,8,45,910.5,77.0,0.95,28.25,712.0,952.83,673.34
2018,6,30,9,0,922.0,79.0,1.1,29.0,756.0,980.12,688.77
2018,6,30,9,15,931.0,80.0,1.2,29.6,795.0,1001.19,699.89
2018,6,30,9,30,940.0,81.0,1.3,30.2,834.0,1019.42,709.36
2018,6,30,9,45,947.0,82.0,1.35,30.75,867.5,1032.71,715.21
2018,6,30,10,0,954.0,83.0,1.4,31.3,901.0,1042.89,719.33
2018,6,30,10,15,959.0,84.0,1.55,31.65,928.5,1047.89,722.62
2018,6,30,10,30,964.0,85.0,1.7,32.0,956.0,1049.63,724.01
2018,6,30,10,45,967.0,85.5,1.8,32.4,976.5,1045.58,721.09
2018,6,30,11,0,970.0,86.0,1.9,32.8,997.0,1038.27,716.32
2018,6,30,11,15,971.5,87.0,2.05,33.0,1010.0,1026.78,710.27
2018,6,30,11,30,973.0,88.0,2.2,33.2,1023.0,1012.12,702.24
2018,6,30,11,45,973.0,88.5,2.35,33.4,1028.5,992.5,691.09
2018,6,30,12,0,973.0,89.0,2.5,33.6,1034.0,969.96,678.04
2018,6,30,12,15,971.0,90.0,2.65,33.6,1032.0,943.36,662.86
2018,6,30,12,30,969.0,91.0,2.8,33.6,1030.0,914.2,645.86
2018,6,30,12,45,965.5,92.0,2.95,33.65,1020.5,881.38,626.17
2018,6,30,13,0,962.0,93.0,3.1,33.7,1011.0,846.36,604.8
2018,6,30,13,15,958.5,92.5,3.25,33.55,994.5,807.95,581.38
2018,6,30,13,30,955.0,92.0,3.4,33.4,978.0,767.67,556.34
2018,6,30,13,45,950.0,92.0,3.5,33.3,954.5,725.09,528.65
2018,6,30,14,0,945.0,92.0,3.6,33.2,931.0,681.08,497.7
2018,6,30,14,15,939.0,90.5,3.7,32.95,901.0,633.96,464.05
2018,6,30,14,30,933.0,89.0,3.8,32.7,871.0,585.9,428.71
2018,6,30,14,45,924.5,88.0,3.9,32.5,835.0,536.28,391.07
2018,6,30,15,0,916.0,87.0,4.0,32.3,799.0,486.34,352.04
2018,6,30,15,15,905.5,85.5,4.0,32.3,758.0,435.09,310.57
2018,6,30,15,30,895.0,84.0,4.0,32.3,717.0,384.14,268.37
2018,6,30,15,45,879.5,83.0,4.05,31.65,671.5,332.6,225.77
2018,6,30,16,0,864.0,82.0,4.1,31.0,626.0,282.25,183.65
2018,6,30,16,15,845.0,80.0,4.05,30.5,577.0,231.79,141.93
2018,6,30,16,30,826.0,78.0,4.0,30.0,528.0,183.25,103.66
2018,6,30,16,45,802.5,74.5,4.0,29.5,477.0,128.01,64.5
2018,6,30,17,0,779.0,71.0,4.0,29.0,426.0,82.73,40.55
2018,6,30,17,15,746.5,68.0,3.9,28.25,374.5,46.91,34.02
2018,6,30,17,30,714.0,65.0,3.8,27.5,323.0,46.49,33.93
2018,6,30,17,45,669.5,60.0,3.7,26.75,272.0,44.36,32.3
2018,6,30,18,0,625.0,55.0,3.6,26.0,221.0,38.44,27.35
2018,6,30,18,15,557.0,49.0,3.4,24.95,173.5,35.49,24.84
2018,6,30,18,30,489.0,43.0,3.2,23.9,126.0,32.44,22.06
2018,6,30,18,45,382.5,34.5,2.95,22.85,86.5,26.96,16.95
2018,6,30,19,0,276.0,26.0,2.7,21.8,47.0,21.24,9.63
2018,6,30,19,15,148.0,14.0,2.6,21.1,24.5,13.34,0.0
2018,6,30,19,30,20.0,2.0,2.5,20.4,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.4,19.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,4,45,41.0,5.0,1.55,15.1,6.0,0.0,0.0
2018,7,1,5,0,82.0,10.0,1.6,15.3,12.0,41.44,0.0
2018,7,1,5,15,199.0,22.0,1.75,15.9,40.5,131.81,64.96
2018,7,1,5,30,316.0,34.0,1.9,16.5,69.0,219.85,170.07
2018,7,1,5,45,395.0,43.5,2.0,17.05,109.5,287.48,231.23
2018,7,1,6,0,474.0,53.0,2.1,17.6,150.0,362.1,295.18
2018,7,1,6,15,491.5,65.0,2.15,18.35,190.0,407.98,333.48
2018,7,1,6,30,509.0,77.0,2.2,19.1,230.0,454.47,370.34
2018,7,1,6,45,583.5,79.5,2.2,19.8,286.0,529.97,428.47
2018,7,1,7,0,658.0,82.0,2.2,20.5,342.0,609.76,486.55
2018,7,1,7,15,701.0,84.0,2.2,21.3,395.5,668.29,525.88
2018,7,1,7,30,744.0,86.0,2.2,22.1,449.0,724.86,562.64
2018,7,1,7,45,766.5,89.5,2.2,22.9,498.5,770.27,590.48
2018,7,1,8,0,789.0,93.0,2.2,23.7,548.0,814.82,617.12
2018,7,1,8,15,807.0,96.5,2.25,24.4,595.5,854.19,640.31
2018,7,1,8,30,825.0,100.0,2.3,25.1,643.0,891.94,662.1
2018,7,1,8,45,838.5,102.5,2.3,25.75,686.5,914.39,673.19
2018,7,1,9,0,852.0,105.0,2.3,26.4,730.0,942.58,688.11
2018,7,1,9,15,862.0,107.0,2.4,27.05,768.5,964.43,699.71
2018,7,1,9,30,872.0,109.0,2.5,27.7,807.0,983.65,709.67
2018,7,1,9,45,879.5,111.5,2.55,28.3,840.5,998.17,716.34
2018,7,1,10,0,887.0,114.0,2.6,28.9,874.0,1009.75,721.24
2018,7,1,10,15,893.0,115.0,2.65,29.4,901.0,1015.23,722.69
2018,7,1,10,30,899.0,116.0,2.7,29.9,928.0,1017.65,722.37
2018,7,1,10,45,903.0,117.0,2.8,30.35,948.5,1015.0,719.6
2018,7,1,11,0,907.0,118.0,2.9,30.8,969.0,1009.26,715.01
2018,7,1,11,15,909.5,118.5,3.0,31.05,982.0,998.5,707.93
2018,7,1,11,30,912.0,119.0,3.1,31.3,995.0,984.75,699.06
2018,7,1,11,45,913.0,119.5,3.2,31.5,1001.5,966.7,687.63
2018,7,1,12,0,914.0,120.0,3.3,31.7,1008.0,945.91,674.48
2018,7,1,12,15,908.5,123.0,3.4,31.7,1004.5,919.06,657.94
2018,7,1,12,30,903.0,126.0,3.5,31.7,1001.0,890.0,639.9
2018,7,1,12,45,894.0,130.0,3.6,31.7,990.0,856.89,619.06
2018,7,1,13,0,885.0,134.0,3.7,31.7,979.0,822.07,596.92
2018,7,1,13,15,880.5,134.0,3.8,31.5,962.5,785.68,573.98
2018,7,1,13,30,876.0,134.0,3.9,31.3,946.0,747.68,549.67
2018,7,1,13,45,869.5,133.5,3.95,31.15,922.5,706.44,520.81
2018,7,1,14,0,863.0,133.0,4.0,31.0,899.0,664.07,490.49
2018,7,1,14,15,855.0,131.5,4.05,30.7,869.5,619.04,457.85
2018,7,1,14,30,847.0,130.0,4.1,30.4,840.0,573.37,423.87
2018,7,1,14,45,836.0,129.0,4.1,30.05,804.5,522.09,384.97
2018,7,1,15,0,825.0,128.0,4.1,29.7,769.0,474.38,347.53
2018,7,1,15,15,812.0,125.5,4.1,29.7,728.5,424.94,307.42
2018,7,1,15,30,799.0,123.0,4.1,29.7,688.0,376.24,267.03
2018,7,1,15,45,782.5,120.0,4.05,28.9,643.5,327.01,226.43
2018,7,1,16,0,766.0,117.0,4.0,28.1,599.0,279.25,186.59
2018,7,1,16,15,744.5,113.0,3.9,27.55,551.0,231.36,147.08
2018,7,1,16,30,723.0,109.0,3.8,27.0,503.0,179.99,106.64
2018,7,1,16,45,695.5,104.0,3.75,26.45,453.0,135.2,75.21
2018,7,1,17,0,668.0,99.0,3.7,25.9,403.0,93.61,52.73
2018,7,1,17,15,632.5,93.0,3.55,25.2,353.0,60.15,45.75
2018,7,1,17,30,597.0,87.0,3.4,24.5,303.0,58.55,44.69
2018,7,1,17,45,548.5,79.5,3.3,23.8,254.0,55.52,42.33
2018,7,1,18,0,500.0,72.0,3.2,23.1,205.0,52.29,39.67
2018,7,1,18,15,432.5,62.5,3.05,22.35,160.0,47.02,35.09
2018,7,1,18,30,365.0,53.0,2.9,21.6,115.0,40.25,29.0
2018,7,1,18,45,271.5,40.5,2.75,20.8,78.0,31.35,20.81
2018,7,1,19,0,178.0,28.0,2.6,20.0,41.0,22.08,10.32
2018,7,1,19,15,94.0,15.0,2.55,19.5,21.5,14.3,0.0
2018,7,1,19,30,10.0,2.0,2.5,19.0,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.45,18.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,4,45,25.0,5.0,1.1,14.05,5.5,0.0,0.0
2018,7,2,5,0,50.0,10.0,1.2,14.3,11.0,28.94,0.0
2018,7,2,5,15,143.5,23.5,1.2,14.8,37.0,108.64,49.93
2018,7,2,5,30,237.0,37.0,1.2,15.3,63.0,184.47,142.39
2018,7,2,5,45,298.0,49.0,1.25,15.85,98.5,240.19,193.26
2018,7,2,6,0,359.0,61.0,1.3,16.4,134.0,301.85,246.45
2018,7,2,6,15,272.0,78.0,1.3,17.2,142.0,283.67,232.27
2018,7,2,6,30,185.0,95.0,1.3,18.0,150.0,244.2,199.6
2018,7,2,6,45,217.5,110.0,1.35,18.85,187.0,290.67,237.0
2018,7,2,7,0,250.0,125.0,1.4,19.7,224.0,339.17,274.46
2018,7,2,7,15,357.5,135.0,1.4,20.55,297.5,456.19,364.1
2018,7,2,7,30,465.0,145.0,1.4,21.4,371.0,565.75,443.96
2018,7,2,7,45,546.0,145.0,1.45,22.25,438.5,653.23,504.75
2018,7,2,8,0,627.0,145.0,1.5,23.1,506.0,738.57,561.18
2018,7,2,8,15,680.5,141.5,1.55,23.8,563.5,797.4,597.7
