Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,19,0,112.0,13.0,2.6,22.2,17.0,12.39,0.0
2018,7,31,19,15,56.0,6.5,2.45,21.65,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,1,5,15,91.0,9.5,1.2,15.6,14.0,44.91,0.0
2018,8,1,5,30,182.0,19.0,1.2,16.1,28.0,117.93,0.0
2018,8,1,5,45,298.5,29.5,1.2,16.6,64.0,209.36,157.6
2018,8,1,6,0,415.0,40.0,1.2,17.1,100.0,297.33,237.12
2018,8,1,6,15,463.5,49.5,1.2,17.95,142.0,355.4,287.28
2018,8,1,6,30,512.0,59.0,1.2,18.8,184.0,417.12,337.72
2018,8,1,6,45,503.0,75.5,1.2,19.65,222.5,452.16,364.46
2018,8,1,7,0,494.0,92.0,1.2,20.5,261.0,484.97,387.96
2018,8,1,7,15,578.5,91.0,1.15,21.5,321.0,564.9,446.05
2018,8,1,7,30,663.0,90.0,1.1,22.5,381.0,648.88,502.34
2018,8,1,7,45,718.0,87.5,1.05,23.55,438.0,707.25,537.97
2018,8,1,8,0,773.0,85.0,1.0,24.6,495.0,771.0,576.02
2018,8,1,8,15,799.5,86.0,1.0,25.55,545.5,814.89,600.35
2018,8,1,8,30,826.0,87.0,1.0,26.5,596.0,850.18,618.71
2018,8,1,8,45,841.0,89.5,1.05,27.4,641.0,882.73,635.94
2018,8,1,9,0,856.0,92.0,1.1,28.3,686.0,913.12,651.61
2018,8,1,9,15,870.0,93.0,1.25,29.2,727.5,938.46,665.52
2018,8,1,9,30,884.0,94.0,1.4,30.1,769.0,961.22,677.78
2018,8,1,9,45,896.5,93.0,1.5,31.0,805.0,977.54,685.3
2018,8,1,10,0,909.0,92.0,1.6,31.9,841.0,990.97,691.12
2018,8,1,10,15,915.0,93.5,1.75,32.4,870.0,997.74,694.71
2018,8,1,10,30,921.0,95.0,1.9,32.9,899.0,1001.28,696.41
2018,8,1,10,45,925.5,95.5,2.1,33.4,920.5,999.04,695.18
2018,8,1,11,0,930.0,96.0,2.3,33.9,942.0,993.56,691.93
2018,8,1,11,15,933.0,97.5,2.45,34.1,957.5,984.43,686.75
2018,8,1,11,30,936.0,99.0,2.6,34.3,973.0,972.08,679.59
2018,8,1,11,45,929.5,104.5,2.75,34.5,978.0,951.82,667.48
2018,8,1,12,0,923.0,110.0,2.9,34.7,983.0,928.75,653.55
2018,8,1,12,15,930.0,105.0,3.05,34.7,984.0,904.84,639.54
2018,8,1,12,30,937.0,100.0,3.2,34.7,985.0,878.04,623.52
2018,8,1,12,45,934.0,100.5,3.35,34.7,976.0,845.41,603.56
2018,8,1,13,0,931.0,101.0,3.5,34.7,967.0,810.53,581.91
2018,8,1,13,15,927.5,101.0,3.6,34.55,951.0,772.73,558.19
2018,8,1,13,30,924.0,101.0,3.7,34.4,935.0,733.03,532.91
2018,8,1,13,45,919.0,100.5,3.8,34.2,912.0,690.17,503.34
2018,8,1,14,0,914.0,100.0,3.9,34.0,889.0,645.88,471.85
2018,8,1,14,15,908.0,98.0,3.95,33.7,859.0,598.51,437.39
2018,8,1,14,30,902.0,96.0,4.0,33.4,829.0,550.18,401.23
2018,8,1,14,45,892.5,95.0,4.05,33.15,793.0,500.31,362.75
2018,8,1,15,0,883.0,94.0,4.1,32.9,757.0,450.2,322.98
2018,8,1,15,15,871.5,92.0,4.1,32.9,715.5,398.54,280.67
2018,8,1,15,30,860.0,90.0,4.1,32.9,674.0,347.27,237.83
2018,8,1,15,45,844.5,87.5,4.15,31.95,628.0,295.17,194.84
2018,8,1,16,0,829.0,85.0,4.2,31.0,582.0,244.28,152.8
2018,8,1,16,15,808.5,82.5,4.2,30.35,532.5,186.89,107.2
2018,8,1,16,30,788.0,80.0,4.2,29.7,483.0,138.67,72.34
2018,8,1,16,45,761.0,76.0,4.2,29.05,431.5,91.33,45.58
2018,8,1,17,0,734.0,72.0,4.2,28.4,380.0,49.49,36.14
2018,8,1,17,15,696.5,68.0,4.1,27.5,328.0,48.43,35.54
2018,8,1,17,30,659.0,64.0,4.0,26.6,276.0,43.03,31.18
2018,8,1,17,45,605.5,58.0,3.9,25.75,225.5,40.45,29.11
2018,8,1,18,0,552.0,52.0,3.8,24.9,175.0,37.72,26.78
2018,8,1,18,15,470.0,44.0,3.65,24.0,129.5,33.09,22.63
2018,8,1,18,30,388.0,36.0,3.5,23.1,84.0,28.26,18.04
2018,8,1,18,45,254.5,25.0,3.35,22.25,50.5,20.25,8.86
2018,8,1,19,0,121.0,14.0,3.2,21.4,17.0,13.34,0.0
2018,8,1,19,15,60.5,7.0,3.15,20.85,8.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,2,5,15,93.5,9.0,2.05,14.05,13.5,45.3,0.0
2018,8,2,5,30,187.0,18.0,2.1,14.5,27.0,118.17,0.0
2018,8,2,5,45,297.0,29.0,2.1,14.95,62.5,207.7,156.66
2018,8,2,6,0,407.0,40.0,2.1,15.4,98.0,292.48,235.67
2018,8,2,6,15,406.0,52.0,2.15,16.2,130.0,324.47,265.88
2018,8,2,6,30,405.0,64.0,2.2,17.0,162.0,355.8,293.22
2018,8,2,6,45,473.0,74.5,2.2,17.85,215.5,430.36,353.37
2018,8,2,7,0,541.0,85.0,2.2,18.7,269.0,509.38,414.25
2018,8,2,7,15,632.5,81.5,2.25,19.65,331.5,592.62,475.83
2018,8,2,7,30,724.0,78.0,2.3,20.6,394.0,677.11,534.64
2018,8,2,7,45,779.5,74.0,2.35,21.6,452.5,739.85,575.52
2018,8,2,8,0,835.0,70.0,2.4,22.6,511.0,796.65,611.11
2018,8,2,8,15,854.5,72.0,2.5,23.45,561.0,837.38,635.47
2018,8,2,8,30,874.0,74.0,2.6,24.3,611.0,876.54,658.48
2018,8,2,8,45,889.0,75.5,2.65,25.2,657.0,909.13,676.23
2018,8,2,9,0,904.0,77.0,2.7,26.1,703.0,939.43,692.3
2018,8,2,9,15,911.0,80.5,2.85,26.75,743.5,961.97,704.66
2018,8,2,9,30,918.0,84.0,3.0,27.4,784.0,981.53,715.13
2018,8,2,9,45,921.5,88.0,3.1,28.0,818.5,995.15,721.55
2018,8,2,10,0,925.0,92.0,3.2,28.6,853.0,1005.51,725.99
2018,8,2,10,15,931.5,93.0,3.3,29.05,882.0,1012.22,728.64
2018,8,2,10,30,938.0,94.0,3.4,29.5,911.0,1015.65,729.32
2018,8,2,10,45,943.5,94.0,3.45,29.9,933.5,1013.75,726.51
2018,8,2,11,0,949.0,94.0,3.5,30.3,956.0,1008.53,721.74
2018,8,2,11,15,952.0,95.0,3.55,30.65,971.5,998.65,714.29
2018,8,2,11,30,955.0,96.0,3.6,31.0,987.0,985.51,704.89
2018,8,2,11,45,956.5,96.0,3.65,31.35,994.0,966.81,692.03
2018,8,2,12,0,958.0,96.0,3.7,31.7,1001.0,945.07,677.31
2018,8,2,12,15,957.0,97.0,3.75,31.8,1000.0,919.19,660.63
2018,8,2,12,30,956.0,98.0,3.8,31.9,999.0,890.59,642.17
2018,8,2,12,45,953.0,99.0,3.9,32.0,990.5,857.8,621.13
2018,8,2,13,0,950.0,100.0,4.0,32.1,982.0,822.68,598.42
2018,8,2,13,15,947.5,99.0,4.1,32.0,966.0,783.98,573.57
2018,8,2,13,30,945.0,98.0,4.2,31.9,950.0,743.27,547.08
2018,8,2,13,45,940.5,97.0,4.25,31.75,926.5,699.4,516.14
2018,8,2,14,0,936.0,96.0,4.3,31.6,903.0,654.03,483.18
2018,8,2,14,15,930.0,95.0,4.3,31.35,873.0,606.48,447.87
2018,8,2,14,30,924.0,94.0,4.3,31.1,843.0,557.93,410.83
2018,8,2,14,45,916.5,91.5,4.35,30.85,806.5,506.64,370.82
2018,8,2,15,0,909.0,89.0,4.4,30.6,770.0,454.92,329.3
2018,8,2,15,15,897.5,87.5,4.4,30.6,728.0,402.34,285.69
2018,8,2,15,30,886.0,86.0,4.4,30.6,686.0,350.13,241.51
2018,8,2,15,45,873.0,83.5,4.35,29.8,640.0,297.33,197.14
2018,8,2,16,0,860.0,81.0,4.3,29.0,594.0,245.48,153.63
2018,8,2,16,15,844.0,77.0,4.3,28.35,544.5,193.15,111.44
2018,8,2,16,30,828.0,73.0,4.3,27.7,495.0,142.5,74.63
2018,8,2,16,45,804.0,69.5,4.25,27.1,443.0,86.34,41.59
2018,8,2,17,0,780.0,66.0,4.2,26.5,391.0,45.16,32.79
2018,8,2,17,15,746.5,61.5,4.1,25.65,338.0,43.48,31.62
2018,8,2,17,30,713.0,57.0,4.0,24.8,285.0,41.7,30.3
2018,8,2,17,45,663.0,52.0,3.9,23.9,233.5,39.37,28.42
2018,8,2,18,0,613.0,47.0,3.8,23.0,182.0,36.97,26.36
2018,8,2,18,15,531.0,40.0,3.55,22.1,135.0,29.83,20.01
2018,8,2,18,30,449.0,33.0,3.3,21.2,88.0,25.69,16.0
2018,8,2,18,45,300.0,23.0,3.1,20.3,52.5,18.49,7.21
2018,8,2,19,0,151.0,13.0,2.9,19.4,17.0,12.39,0.0
2018,8,2,19,15,75.5,6.5,2.8,18.9,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,3,5,15,107.5,9.5,1.85,13.4,14.0,51.13,0.0
2018,8,3,5,30,215.0,19.0,2.0,14.0,28.0,129.94,0.0
2018,8,3,5,45,355.0,28.0,2.15,14.6,67.5,234.34,175.73
2018,8,3,6,0,495.0,37.0,2.3,15.2,107.0,335.12,269.66
2018,8,3,6,15,568.5,44.0,2.3,15.9,156.0,407.82,333.36
2018,8,3,6,30,642.0,51.0,2.3,16.6,205.0,482.17,395.41
2018,8,3,6,45,686.5,56.5,2.3,17.35,257.5,545.2,445.34
2018,8,3,7,0,731.0,62.0,2.3,18.1,310.0,610.23,493.3
2018,8,3,7,15,762.0,66.5,2.25,19.05,363.0,665.64,530.79
2018,8,3,7,30,793.0,71.0,2.2,20.0,416.0,721.31,566.95
2018,8,3,7,45,813.0,76.0,2.15,21.0,468.0,768.61,595.68
2018,8,3,8,0,833.0,81.0,2.1,22.0,520.0,814.79,622.73
2018,8,3,8,15,848.5,85.5,2.1,22.9,569.5,855.04,645.62
2018,8,3,8,30,864.0,90.0,2.1,23.8,619.0,885.85,661.72
2018,8,3,8,45,874.5,94.5,2.05,24.75,665.0,917.36,677.48
2018,8,3,9,0,885.0,99.0,2.0,25.7,711.0,946.35,691.26
2018,8,3,9,15,898.0,100.5,2.1,26.45,753.0,971.6,704.68
2018,8,3,9,30,911.0,102.0,2.2,27.2,795.0,994.13,716.34
2018,8,3,9,45,920.5,103.5,2.25,27.95,831.5,1010.37,723.48
2018,8,3,10,0,930.0,105.0,2.3,28.7,868.0,1023.52,728.79
2018,8,3,10,15,935.5,106.5,2.4,29.35,897.0,1029.55,730.57
2018,8,3,10,30,941.0,108.0,2.5,30.0,926.0,1032.27,730.44
2018,8,3,10,45,944.0,109.5,2.6,30.65,948.0,1029.23,726.84
2018,8,3,11,0,947.0,111.0,2.7,31.3,970.0,1022.85,721.31
2018,8,3,11,15,949.0,112.0,2.8,31.7,984.5,1011.71,713.64
2018,8,3,11,30,951.0,113.0,2.9,32.1,999.0,997.34,704.05
2018,8,3,11,45,951.0,114.0,3.0,32.45,1005.5,978.0,691.52
2018,8,3,12,0,951.0,115.0,3.1,32.8,1012.0,955.67,677.14
2018,8,3,12,15,950.0,116.0,3.2,33.0,1011.0,929.61,660.79
2018,8,3,12,30,949.0,117.0,3.3,33.2,1010.0,900.86,642.65
2018,8,3,12,45,945.5,117.5,3.4,33.35,1000.5,867.11,621.3
2018,8,3,13,0,942.0,118.0,3.5,33.5,991.0,831.12,598.33
2018,8,3,13,15,935.5,118.5,3.6,33.45,973.0,790.84,572.78
2018,8,3,13,30,929.0,119.0,3.7,33.4,955.0,748.87,545.27
2018,8,3,13,45,919.5,119.5,3.8,33.3,929.0,703.43,513.57
2018,8,3,14,0,910.0,120.0,3.9,33.2,903.0,656.92,480.31
2018,8,3,14,15,899.5,120.5,3.95,33.0,871.5,608.98,445.21
2018,8,3,14,30,889.0,121.0,4.0,32.8,840.0,560.48,408.72
2018,8,3,14,45,874.5,120.5,4.05,32.6,801.0,508.95,369.06
2018,8,3,15,0,860.0,120.0,4.1,32.4,762.0,452.69,324.98
2018,8,3,15,15,846.5,117.5,4.1,32.4,719.5,400.25,282.22
2018,8,3,15,30,833.0,115.0,4.1,32.4,677.0,348.55,239.22
2018,8,3,15,45,810.5,113.0,4.1,31.75,628.5,295.88,195.93
2018,8,3,16,0,788.0,111.0,4.1,31.1,580.0,245.34,154.56
2018,8,3,16,15,757.5,108.5,4.05,30.55,527.5,189.8,111.29
2018,8,3,16,30,727.0,106.0,4.0,30.0,475.0,142.79,78.36
2018,8,3,16,45,691.0,102.0,3.95,29.5,422.0,97.88,54.17
2018,8,3,17,0,655.0,98.0,3.9,29.0,369.0,63.67,47.92
2018,8,3,17,15,611.0,90.5,3.65,28.05,316.0,61.07,46.12
2018,8,3,17,30,567.0,83.0,3.4,27.1,263.0,58.26,44.04
2018,8,3,17,45,506.5,74.0,3.2,26.2,212.5,53.91,40.52
2018,8,3,18,0,446.0,65.0,3.0,25.3,162.0,49.31,36.59
2018,8,3,18,15,365.5,52.5,2.8,24.3,118.0,39.9,28.33
2018,8,3,18,30,285.0,40.0,2.6,23.3,74.0,31.05,20.23
2018,8,3,18,45,180.0,25.5,2.45,22.3,43.5,20.13,7.57
2018,8,3,19,0,75.0,11.0,2.3,21.3,13.0,10.48,0.0
2018,8,3,19,15,37.5,5.5,2.3,20.8,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,5,15,59.5,8.0,1.1,16.25,10.5,7.63,0.0
2018,8,4,5,30,119.0,16.0,1.2,16.9,21.0,67.0,0.0
2018,8,4,5,45,224.5,30.0,1.35,17.5,55.5,172.2,125.65
2018,8,4,6,0,330.0,44.0,1.5,18.1,90.0,254.59,201.98
2018,8,4,6,15,403.0,56.5,1.5,18.85,136.0,326.5,263.49
2018,8,4,6,30,476.0,69.0,1.5,19.6,182.0,404.33,327.1
2018,8,4,6,45,527.0,78.0,1.55,20.3,232.0,468.95,377.92
2018,8,4,7,0,578.0,87.0,1.6,21.0,282.0,536.35,428.66
2018,8,4,7,15,616.0,95.0,1.75,22.0,334.0,595.36,471.06
2018,8,4,7,30,654.0,103.0,1.9,23.0,386.0,655.41,511.88
2018,8,4,7,45,681.5,109.0,2.05,24.0,436.5,705.22,544.1
2018,8,4,8,0,709.0,115.0,2.2,25.0,487.0,754.65,575.33
2018,8,4,8,15,731.0,120.0,2.4,25.9,536.0,797.43,601.87
2018,8,4,8,30,753.0,125.0,2.6,26.8,585.0,838.93,627.15
2018,8,4,8,45,770.0,128.5,2.8,27.65,630.0,867.92,643.8
2018,8,4,9,0,787.0,132.0,3.0,28.5,675.0,899.74,662.28
2018,8,4,9,15,813.5,129.0,3.2,29.25,719.5,931.05,680.51
2018,8,4,9,30,840.0,126.0,3.4,30.0,764.0,960.12,697.15
2018,8,4,9,45,868.0,118.5,3.55,30.7,804.5,975.02,704.33
2018,8,4,10,0,896.0,111.0,3.7,31.4,845.0,995.93,715.54
2018,8,4,10,15,905.5,111.0,3.8,31.75,875.0,1004.08,719.22
2018,8,4,10,30,915.0,111.0,3.9,32.1,905.0,1009.07,721.08
2018,8,4,10,45,923.0,109.0,4.0,32.45,927.5,1007.29,718.73
2018,8,4,11,0,931.0,107.0,4.1,32.8,950.0,1002.28,714.48
2018,8,4,11,15,935.5,107.0,4.2,32.95,965.5,992.73,708.03
2018,8,4,11,30,940.0,107.0,4.3,33.1,981.0,979.94,699.61
2018,8,4,11,45,944.0,106.0,4.4,33.25,989.0,962.55,688.29
2018,8,4,12,0,948.0,105.0,4.5,33.4,997.0,942.08,675.04
2018,8,4,12,15,948.5,104.0,4.6,33.35,996.0,915.61,658.43
2018,8,4,12,30,949.0,103.0,4.7,33.3,995.0,886.42,639.94
2018,8,4,12,45,948.5,102.0,4.85,33.25,986.5,853.83,619.69
2018,8,4,13,0,948.0,101.0,5.0,33.2,978.0,818.81,597.57
2018,8,4,13,15,947.5,99.0,5.05,33.05,962.5,780.59,572.77
2018,8,4,13,30,947.0,97.0,5.1,32.9,947.0,740.23,546.26
2018,8,4,13,45,945.5,94.0,5.2,32.7,924.0,696.35,515.27
2018,8,4,14,0,944.0,91.0,5.3,32.5,901.0,650.73,482.13
2018,8,4,14,15,939.0,89.0,5.3,32.2,871.0,602.43,446.01
2018,8,4,14,30,934.0,87.0,5.3,31.9,841.0,553.05,408.07
2018,8,4,14,45,927.5,85.0,5.35,31.55,805.0,502.09,368.02
2018,8,4,15,0,921.0,83.0,5.4,31.2,769.0,450.58,326.34
2018,8,4,15,15,909.5,81.5,5.4,31.2,726.5,397.35,281.81
2018,8,4,15,30,898.0,80.0,5.4,31.2,684.0,344.5,236.76
2018,8,4,15,45,884.5,77.5,5.3,30.2,637.5,290.91,191.64
2018,8,4,16,0,871.0,75.0,5.2,29.2,591.0,238.35,147.55
2018,8,4,16,15,852.0,73.5,5.1,28.6,541.5,186.92,106.24
2018,8,4,16,30,833.0,72.0,5.0,28.0,492.0,137.42,71.04
2018,8,4,16,45,806.0,69.0,4.85,27.35,439.5,81.23,39.36
2018,8,4,17,0,779.0,66.0,4.7,26.7,387.0,45.37,32.95
2018,8,4,17,15,742.5,62.0,4.5,25.9,333.5,44.08,32.11
2018,8,4,17,30,706.0,58.0,4.3,25.1,280.0,42.75,31.16
2018,8,4,17,45,651.0,53.0,4.1,24.3,228.0,40.46,29.3
2018,8,4,18,0,596.0,48.0,3.9,23.5,176.0,34.85,24.44
2018,8,4,18,15,509.0,40.5,3.55,22.65,129.0,30.49,20.47
2018,8,4,18,30,422.0,33.0,3.2,21.8,82.0,25.95,16.05
2018,8,4,18,45,274.0,22.5,2.85,20.95,48.5,18.28,5.63
2018,8,4,19,0,126.0,12.0,2.5,20.1,15.0,11.44,0.0
2018,8,4,19,15,63.0,6.0,2.4,19.6,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,5,15,101.0,8.5,1.6,13.3,12.5,8.1,0.0
2018,8,5,5,30,202.0,17.0,1.7,13.9,25.0,103.75,0.0
2018,8,5,5,45,348.5,26.5,1.85,14.5,64.0,228.59,167.74
2018,8,5,6,0,495.0,36.0,2.0,15.1,103.0,332.54,266.52
2018,8,5,6,15,574.5,41.5,2.05,15.85,152.0,401.96,328.0
2018,8,5,6,30,654.0,47.0,2.1,16.6,201.0,483.03,395.43
2018,8,5,6,45,703.5,51.5,2.15,17.4,254.5,548.38,447.3
2018,8,5,7,0,753.0,56.0,2.2,18.2,308.0,616.18,497.21
2018,8,5,7,15,786.5,59.5,2.25,19.0,362.0,672.9,536.36
2018,8,5,7,30,820.0,63.0,2.3,19.8,416.0,723.47,569.69
2018,8,5,7,45,844.0,65.5,2.35,20.65,469.0,771.55,600.14
2018,8,5,8,0,868.0,68.0,2.4,21.5,522.0,818.84,629.25
2018,8,5,8,15,886.0,70.0,2.5,22.35,572.5,859.18,653.29
2018,8,5,8,30,904.0,72.0,2.6,23.2,623.0,897.76,675.8
2018,8,5,8,45,918.5,74.0,2.65,24.05,670.5,931.12,694.09
2018,8,5,9,0,933.0,76.0,2.7,24.9,718.0,962.06,710.59
2018,8,5,9,15,939.0,79.5,2.85,25.65,758.5,984.07,722.26
2018,8,5,9,30,945.0,83.0,3.0,26.4,799.0,1002.96,731.98
2018,8,5,9,45,947.5,87.5,3.1,27.15,834.0,1016.38,737.77
2018,8,5,10,0,950.0,92.0,3.2,27.9,869.0,1026.39,741.5
2018,8,5,10,15,956.0,93.5,3.3,28.3,899.0,1033.09,744.26
2018,8,5,10,30,962.0,95.0,3.4,28.7,929.0,1036.41,745.0
2018,8,5,10,45,966.5,96.0,3.5,29.15,951.5,1034.33,742.27
2018,8,5,11,0,971.0,97.0,3.6,29.6,974.0,1028.83,737.51
2018,8,5,11,15,973.0,98.0,3.7,29.85,989.0,1017.55,729.77
2018,8,5,11,30,975.0,99.0,3.8,30.1,1004.0,1002.96,720.02
2018,8,5,11,45,976.5,99.5,3.95,30.3,1011.5,984.17,708.08
2018,8,5,12,0,978.0,100.0,4.1,30.5,1019.0,962.25,694.11
2018,8,5,12,15,981.5,98.0,4.15,30.6,1019.5,936.64,677.46
2018,8,5,12,30,985.0,96.0,4.2,30.7,1020.0,908.07,658.87
2018,8,5,12,45,988.5,92.5,4.3,30.75,1012.5,875.24,637.75
2018,8,5,13,0,992.0,89.0,4.4,30.8,1005.0,839.66,614.67
2018,8,5,13,15,988.0,89.0,4.4,30.75,988.0,799.15,587.94
2018,8,5,13,30,984.0,89.0,4.4,30.7,971.0,756.61,559.63
2018,8,5,13,45,979.0,89.0,4.45,30.7,947.0,711.58,527.38
2018,8,5,14,0,974.0,89.0,4.5,30.7,923.0,664.97,492.95
2018,8,5,14,15,967.0,88.0,4.5,30.55,891.5,615.02,455.45
2018,8,5,14,30,960.0,87.0,4.5,30.4,860.0,564.09,416.21
2018,8,5,14,45,950.5,86.0,4.45,30.25,822.0,511.26,374.4
2018,8,5,15,0,941.0,85.0,4.4,30.1,784.0,458.13,331.23
2018,8,5,15,15,930.0,83.5,4.4,30.1,741.0,403.98,286.09
2018,8,5,15,30,919.0,82.0,4.4,30.1,698.0,350.14,240.33
2018,8,5,15,45,903.0,80.5,4.4,29.5,650.0,295.55,194.26
2018,8,5,16,0,887.0,79.0,4.4,28.9,602.0,242.2,149.55
2018,8,5,16,15,867.0,76.5,4.35,28.45,550.5,188.93,107.06
2018,8,5,16,30,847.0,74.0,4.3,28.0,499.0,137.71,71.03
2018,8,5,16,45,820.0,70.5,4.25,27.5,445.0,80.44,39.43
2018,8,5,17,0,793.0,67.0,4.2,27.0,391.0,46.3,33.7
2018,8,5,17,15,755.0,63.0,3.9,26.2,336.5,45.05,32.89
2018,8,5,17,30,717.0,59.0,3.6,25.4,282.0,43.75,31.98
2018,8,5,17,45,659.5,53.5,3.3,24.6,229.0,41.06,29.78
2018,8,5,18,0,602.0,48.0,3.0,23.8,176.0,34.99,24.52
2018,8,5,18,15,510.0,41.0,2.65,22.75,128.5,31.07,20.94
2018,8,5,18,30,418.0,34.0,2.3,21.7,81.0,27.06,16.91
2018,8,5,18,45,259.5,22.5,1.95,20.7,47.0,18.44,4.71
2018,8,5,19,0,101.0,11.0,1.6,19.7,13.0,10.48,0.0
2018,8,5,19,15,50.5,5.5,1.6,19.25,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,26.0,5.5,1.15,13.6,6.5,0.0,0.0
2018,8,6,5,30,52.0,11.0,1.3,14.3,13.0,32.94,0.0
2018,8,6,5,45,115.0,28.5,1.45,15.0,41.5,105.37,74.15
2018,8,6,6,0,178.0,46.0,1.6,15.7,70.0,164.96,131.06
2018,8,6,6,15,228.5,67.0,1.6,16.35,111.5,226.87,184.84
2018,8,6,6,30,279.0,88.0,1.6,17.0,153.0,292.06,239.67
2018,8,6,6,45,314.5,108.0,1.6,17.6,198.5,349.34,286.11
2018,8,6,7,0,350.0,128.0,1.6,18.2,244.0,408.62,332.34
2018,8,6,7,15,380.0,146.0,1.75,19.1,292.0,475.27,382.24
2018,8,6,7,30,410.0,164.0,1.9,20.0,340.0,531.34,422.77
2018,8,6,7,45,430.5,181.5,2.0,20.9,387.0,579.86,456.25
2018,8,6,8,0,451.0,199.0,2.1,21.8,434.0,628.16,488.72
2018,8,6,8,15,470.0,213.5,2.3,22.8,479.5,671.3,517.11
2018,8,6,8,30,489.0,228.0,2.5,23.8,525.0,713.66,544.43
2018,8,6,8,45,503.0,241.5,2.7,24.8,567.5,749.33,566.55
2018,8,6,9,0,517.0,255.0,2.9,25.8,610.0,783.55,587.37
2018,8,6,9,15,557.5,253.0,3.1,26.7,656.5,824.21,613.45
2018,8,6,9,30,598.0,251.0,3.3,27.6,703.0,863.84,638.41
2018,8,6,9,45,643.0,240.5,3.5,28.5,747.0,901.3,661.82
2018,8,6,10,0,688.0,230.0,3.7,29.4,791.0,933.57,681.15
2018,8,6,10,15,693.0,236.0,3.8,29.9,818.5,941.63,684.44
2018,8,6,10,30,698.0,242.0,3.9,30.4,846.0,946.88,686.16
2018,8,6,10,45,698.5,249.0,4.0,30.9,866.0,945.95,683.95
2018,8,6,11,0,699.0,256.0,4.1,31.4,886.0,942.17,679.96
2018,8,6,11,15,700.0,260.0,4.15,31.65,899.5,933.14,672.99
2018,8,6,11,30,701.0,264.0,4.2,31.9,913.0,921.43,664.35
2018,8,6,11,45,699.0,267.0,4.3,32.15,918.5,903.47,651.88
2018,8,6,12,0,697.0,270.0,4.4,32.4,924.0,883.2,637.89
2018,8,6,12,15,717.0,257.5,4.45,32.55,929.5,865.25,626.09
2018,8,6,12,30,737.0,245.0,4.5,32.7,935.0,844.4,612.24
2018,8,6,12,45,761.5,227.0,4.6,32.8,934.5,819.24,595.82
2018,8,6,13,0,786.0,209.0,4.7,32.9,934.0,790.3,576.63
2018,8,6,13,15,783.5,206.5,4.75,32.85,918.5,753.93,551.62
2018,8,6,13,30,781.0,204.0,4.8,32.8,903.0,715.07,524.48
2018,8,6,13,45,777.0,200.5,4.85,32.75,880.0,673.24,494.71
2018,8,6,14,0,773.0,197.0,4.9,32.7,857.0,630.36,463.55
2018,8,6,14,15,768.5,191.0,4.9,32.55,827.5,584.23,429.41
2018,8,6,14,30,764.0,185.0,4.9,32.4,798.0,537.47,393.96
2018,8,6,14,45,758.0,177.5,4.9,32.2,762.5,488.32,355.95
2018,8,6,15,0,752.0,170.0,4.9,32.0,727.0,439.04,316.84
2018,8,6,15,15,736.0,166.0,4.9,32.0,685.0,389.06,276.18
2018,8,6,15,30,720.0,162.0,4.9,32.0,643.0,340.28,235.83
2018,8,6,15,45,710.0,152.5,4.8,31.4,598.5,290.0,194.45
2018,8,6,16,0,700.0,143.0,4.7,30.8,554.0,240.7,154.15
2018,8,6,16,15,691.5,131.0,4.6,30.3,507.0,190.78,114.92
2018,8,6,16,30,683.0,119.0,4.5,29.8,460.0,142.0,80.49
2018,8,6,16,45,663.5,109.5,4.35,29.35,411.0,95.99,56.12
2018,8,6,17,0,644.0,100.0,4.2,28.9,362.0,65.77,49.74
2018,8,6,17,15,608.0,91.0,3.7,27.95,310.5,62.06,47.0
2018,8,6,17,30,572.0,82.0,3.2,27.0,259.0,58.04,43.89
2018,8,6,17,45,521.5,72.0,2.7,26.05,209.5,52.81,39.6
2018,8,6,18,0,471.0,62.0,2.2,25.1,160.0,47.24,34.81
2018,8,6,18,15,385.5,49.5,2.0,24.05,115.0,38.9,27.42
2018,8,6,18,30,300.0,37.0,1.8,23.0,70.0,30.06,19.18
2018,8,6,18,45,182.5,23.0,1.55,22.0,40.0,18.23,3.21
2018,8,6,19,0,65.0,9.0,1.3,21.0,10.0,8.58,0.0
2018,8,6,19,15,32.5,4.5,1.3,20.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.05,14.8,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.1,15.4,13.0,35.01,0.0
2018,8,7,5,45,126.5,28.0,1.2,15.95,42.0,120.25,83.45
2018,8,7,6,0,196.0,45.0,1.3,16.5,71.0,183.94,145.47
2018,8,7,6,15,258.0,64.0,1.4,17.15,114.0,250.22,202.84
2018,8,7,6,30,320.0,83.0,1.5,17.8,157.0,321.44,262.4
2018,8,7,6,45,370.0,99.0,1.55,18.4,205.5,385.62,314.18
2018,8,7,7,0,420.0,115.0,1.6,19.0,254.0,453.08,366.51
2018,8,7,7,15,460.0,129.0,1.7,19.9,305.0,513.56,411.28
2018,8,7,7,30,500.0,143.0,1.8,20.8,356.0,575.72,455.76
2018,8,7,7,45,532.5,153.5,1.85,21.7,406.5,628.92,492.03
2018,8,7,8,0,565.0,164.0,1.9,22.6,457.0,682.54,527.57
2018,8,7,8,15,591.0,172.0,1.95,23.35,505.5,727.66,556.49
2018,8,7,8,30,617.0,180.0,2.0,24.1,554.0,777.48,587.91
2018,8,7,8,45,638.0,187.0,2.05,24.9,599.5,815.76,610.49
2018,8,7,9,0,659.0,194.0,2.1,25.7,645.0,852.37,631.62
2018,8,7,9,15,680.5,196.5,2.2,26.5,687.0,882.74,648.8
2018,8,7,9,30,702.0,199.0,2.3,27.3,729.0,911.0,664.51
2018,8,7,9,45,721.0,200.0,2.35,28.05,766.5,932.93,675.7
2018,8,7,10,0,740.0,201.0,2.4,28.8,804.0,952.3,685.28
2018,8,7,10,15,748.5,204.5,2.5,29.25,833.0,961.43,689.63
2018,8,7,10,30,757.0,208.0,2.6,29.7,862.0,967.66,692.31
2018,8,7,10,45,762.5,210.5,2.7,30.15,883.5,966.97,690.7
2018,8,7,11,0,768.0,213.0,2.8,30.6,905.0,963.32,687.35
2018,8,7,11,15,771.5,215.0,2.9,30.85,919.5,954.32,681.24
2018,8,7,11,30,775.0,217.0,3.0,31.1,934.0,942.42,673.4
2018,8,7,11,45,776.5,218.0,3.1,31.3,941.0,924.92,662.14
2018,8,7,12,0,778.0,219.0,3.2,31.5,948.0,904.79,649.23
2018,8,7,12,15,786.0,214.0,3.3,31.55,949.5,879.02,633.04
2018,8,7,12,30,794.0,209.0,3.4,31.6,951.0,854.53,617.64
2018,8,7,12,45,803.0,201.5,3.5,31.65,946.0,826.07,599.51
2018,8,7,13,0,812.0,194.0,3.6,31.7,941.0,795.12,579.04
2018,8,7,13,15,808.0,192.0,3.7,31.65,924.5,757.22,553.33
2018,8,7,13,30,804.0,190.0,3.8,31.6,908.0,717.87,526.11
2018,8,7,13,45,798.5,187.5,3.85,31.5,884.5,675.83,496.36
2018,8,7,14,0,793.0,185.0,3.9,31.4,861.0,632.79,465.22
2018,8,7,14,15,784.5,182.5,3.95,31.2,831.0,587.28,431.72
2018,8,7,14,30,776.0,180.0,4.0,31.0,801.0,537.41,394.3
2018,8,7,14,45,763.5,176.5,4.0,30.8,764.0,488.01,356.09
2018,8,7,15,0,751.0,173.0,4.0,30.6,727.0,439.04,317.24
2018,8,7,15,15,735.0,168.0,4.0,30.6,684.5,388.27,276.02
2018,8,7,15,30,719.0,163.0,4.0,30.6,642.0,338.7,235.09
2018,8,7,15,45,698.5,157.0,4.0,29.9,595.0,288.63,194.32
2018,8,7,16,0,678.0,151.0,4.0,29.2,548.0,240.64,155.55
2018,8,7,16,15,651.5,144.0,3.9,28.65,498.0,193.26,119.16
2018,8,7,16,30,625.0,137.0,3.8,28.1,448.0,148.95,89.03
2018,8,7,16,45,591.0,128.5,3.75,27.6,396.5,106.38,67.34
2018,8,7,17,0,557.0,120.0,3.7,27.1,345.0,81.71,63.52
2018,8,7,17,15,513.5,109.0,3.4,26.2,293.5,76.11,59.25
2018,8,7,17,30,470.0,98.0,3.1,25.3,242.0,70.16,54.53
2018,8,7,17,45,413.0,84.5,2.8,24.4,193.0,61.92,47.67
2018,8,7,18,0,356.0,71.0,2.5,23.5,144.0,53.26,40.18
2018,8,7,18,15,281.0,54.0,2.2,22.55,101.5,41.32,29.61
2018,8,7,18,30,206.0,37.0,1.9,21.6,59.0,28.82,18.17
2018,8,7,18,45,122.5,22.0,1.65,20.65,33.0,17.43,1.18
2018,8,7,19,0,39.0,7.0,1.4,19.7,7.0,6.67,0.0
2018,8,7,19,15,19.5,3.5,1.4,19.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,8,5,15,43.5,6.5,0.7,15.05,8.0,0.0,0.0
2018,8,8,5,30,87.0,13.0,0.7,15.6,16.0,49.68,0.0
2018,8,8,5,45,196.5,28.0,0.7,16.1,49.0,152.83,104.85
2018,8,8,6,0,306.0,43.0,0.7,16.6,82.0,238.6,188.15
2018,8,8,6,15,385.0,55.5,0.7,17.35,128.0,312.52,251.27
2018,8,8,6,30,464.0,68.0,0.7,18.1,174.0,392.94,316.66
2018,8,8,6,45,520.0,77.5,0.75,18.8,225.0,460.76,369.69
2018,8,8,7,0,576.0,87.0,0.8,19.5,276.0,531.79,422.75
2018,8,8,7,15,617.0,95.0,0.95,20.6,329.0,592.84,466.36
2018,8,8,7,30,658.0,103.0,1.1,21.7,382.0,655.12,508.57
2018,8,8,7,45,688.0,109.0,1.3,22.8,434.0,707.0,542.39
2018,8,8,8,0,718.0,115.0,1.5,23.9,486.0,758.63,575.27
2018,8,8,8,15,740.5,119.5,1.65,24.95,535.5,801.41,601.02
2018,8,8,8,30,763.0,124.0,1.8,26.0,585.0,842.9,625.51
2018,8,8,8,45,780.5,128.5,2.0,27.0,631.5,873.6,643.08
2018,8,8,9,0,798.0,133.0,2.2,28.0,678.0,907.09,662.37
2018,8,8,9,15,803.5,140.0,2.25,28.7,717.0,929.72,673.79
2018,8,8,9,30,809.0,147.0,2.3,29.4,756.0,949.48,683.44
2018,8,8,9,45,808.5,155.5,2.4,30.15,788.5,962.12,688.91
2018,8,8,10,0,808.0,164.0,2.5,30.9,821.0,971.58,692.5
2018,8,8,10,15,818.5,165.5,2.5,31.3,851.0,981.21,696.38
2018,8,8,10,30,829.0,167.0,2.5,31.7,881.0,987.77,698.41
2018,8,8,10,45,837.0,167.5,2.55,32.15,904.0,987.77,696.8
2018,8,8,11,0,845.0,168.0,2.6,32.6,927.0,984.62,693.39
2018,8,8,11,15,850.5,168.0,2.6,32.8,942.5,975.45,686.62
2018,8,8,11,30,856.0,168.0,2.6,33.0,958.0,963.2,678.09
2018,8,8,11,45,860.0,166.5,2.6,33.2,965.5,945.11,666.01
2018,8,8,12,0,864.0,165.0,2.6,33.4,973.0,924.14,652.24
2018,8,8,12,15,867.5,162.5,2.55,33.5,973.0,899.02,635.78
2018,8,8,12,30,871.0,160.0,2.5,33.6,973.0,871.26,617.7
2018,8,8,12,45,873.5,156.5,2.5,33.7,965.0,836.31,595.37
2018,8,8,13,0,876.0,153.0,2.5,33.8,957.0,803.06,574.08
2018,8,8,13,15,873.5,150.5,2.5,33.8,940.5,764.81,549.26
2018,8,8,13,30,871.0,148.0,2.5,33.8,924.0,724.78,521.83
2018,8,8,13,45,868.0,144.5,2.5,33.75,900.5,681.94,492.05
2018,8,8,14,0,865.0,141.0,2.5,33.7,877.0,637.67,460.56
2018,8,8,14,15,858.5,138.5,2.55,33.5,846.5,588.23,425.18
2018,8,8,14,30,852.0,136.0,2.6,33.3,816.0,540.05,389.54
2018,8,8,14,45,843.5,132.5,2.6,33.1,779.5,489.6,351.06
2018,8,8,15,0,835.0,129.0,2.6,32.9,743.0,439.03,311.37
2018,8,8,15,15,820.5,125.5,2.6,32.9,700.0,386.44,269.03
2018,8,8,15,30,806.0,122.0,2.6,32.9,657.0,334.75,226.61
2018,8,8,15,45,790.0,117.0,2.7,32.2,610.0,282.58,184.23
2018,8,8,16,0,774.0,112.0,2.8,31.5,563.0,231.9,143.31
2018,8,8,16,15,753.0,106.5,2.85,30.9,513.0,176.03,100.53
2018,8,8,16,30,732.0,101.0,2.9,30.3,463.0,127.97,68.25
2018,8,8,16,45,702.0,95.0,2.95,29.7,410.5,81.76,46.15
2018,8,8,17,0,672.0,89.0,3.0,29.1,358.0,57.82,43.06
2018,8,8,17,15,629.0,82.5,2.9,28.0,305.5,55.72,41.66
2018,8,8,17,30,586.0,76.0,2.8,26.9,253.0,53.46,40.02
2018,8,8,17,45,525.5,67.0,2.7,25.8,202.5,48.86,36.26
2018,8,8,18,0,465.0,58.0,2.6,24.7,152.0,44.0,32.07
2018,8,8,18,15,375.5,46.5,2.5,23.7,108.0,36.47,25.32
2018,8,8,18,30,286.0,35.0,2.4,22.7,64.0,28.51,17.68
2018,8,8,18,45,171.0,21.5,2.3,21.7,36.0,17.1,0.0
2018,8,8,19,0,56.0,8.0,2.2,20.7,8.0,7.63,0.0
2018,8,8,19,15,28.0,4.0,2.05,20.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.4,16.85,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.5,17.4,16.0,55.95,0.0
2018,8,9,5,45,224.0,26.5,0.6,17.95,50.0,162.96,108.46
2018,8,9,6,0,346.0,40.0,0.7,18.5,84.0,256.12,200.06
2018,8,9,6,15,430.0,50.5,0.75,19.25,130.5,332.19,264.84
2018,8,9,6,30,514.0,61.0,0.8,20.0,177.0,415.1,331.99
2018,8,9,6,45,572.5,68.0,0.85,20.8,229.0,483.31,384.86
2018,8,9,7,0,631.0,75.0,0.9,21.6,281.0,554.9,437.75
2018,8,9,7,15,672.5,80.5,0.95,22.75,334.5,615.1,478.63
2018,8,9,7,30,714.0,86.0,1.0,23.9,388.0,676.54,518.22
2018,8,9,7,45,745.5,90.5,1.1,25.05,441.5,725.63,548.38
2018,8,9,8,0,777.0,95.0,1.2,26.2,495.0,778.66,580.46
2018,8,9,8,15,800.5,97.5,1.3,27.25,545.5,821.79,605.34
2018,8,9,8,30,824.0,100.0,1.4,28.3,596.0,863.51,628.9
2018,8,9,8,45,842.0,102.5,1.5,29.3,643.0,898.56,647.89
2018,8,9,9,0,860.0,105.0,1.6,30.3,690.0,931.44,665.32
2018,8,9,9,15,862.0,112.0,1.65,31.0,729.0,944.03,670.04
2018,8,9,9,30,864.0,119.0,1.7,31.7,768.0,961.4,678.04
2018,8,9,9,45,861.0,128.5,1.8,32.35,801.0,981.9,688.72
2018,8,9,10,0,858.0,138.0,1.9,33.0,834.0,990.77,692.2
2018,8,9,10,15,867.5,139.5,2.0,33.45,864.5,999.68,696.47
2018,8,9,10,30,877.0,141.0,2.1,33.9,895.0,997.23,693.85
2018,8,9,10,45,884.0,141.5,2.15,34.35,918.0,996.6,692.02
2018,8,9,11,0,891.0,142.0,2.2,34.8,941.0,992.79,688.33
2018,8,9,11,15,895.5,142.5,2.3,35.0,956.5,983.43,682.58
2018,8,9,11,30,900.0,143.0,2.4,35.2,972.0,970.93,675.0
2018,8,9,11,45,903.0,142.0,2.5,35.45,979.0,952.6,663.7
2018,8,9,12,0,906.0,141.0,2.6,35.7,986.0,931.35,650.62
2018,8,9,12,15,899.5,144.5,2.7,35.75,983.0,903.32,633.76
2018,8,9,12,30,893.0,148.0,2.8,35.8,980.0,872.95,615.34
2018,8,9,12,45,882.0,153.5,2.85,35.8,968.5,838.65,594.06
2018,8,9,13,0,871.0,159.0,2.9,35.8,957.0,804.75,572.9
2018,8,9,13,15,867.0,157.5,3.0,35.7,940.0,765.36,547.73
2018,8,9,13,30,863.0,156.0,3.1,35.6,923.0,724.32,520.24
2018,8,9,13,45,857.0,153.5,3.15,35.45,898.0,679.67,489.53
2018,8,9,14,0,851.0,151.0,3.2,35.3,873.0,633.91,457.28
2018,8,9,14,15,843.0,148.0,3.2,35.05,841.5,585.71,422.48
2018,8,9,14,30,835.0,145.0,3.2,34.8,810.0,536.97,386.32
2018,8,9,14,45,825.0,141.5,3.25,34.5,773.0,486.56,348.1
2018,8,9,15,0,815.0,138.0,3.3,34.2,736.0,436.22,308.79
2018,8,9,15,15,800.0,134.5,3.3,34.2,693.0,384.41,267.06
2018,8,9,15,30,785.0,131.0,3.3,34.2,650.0,333.6,225.39
2018,8,9,15,45,766.5,126.0,3.35,33.4,602.5,276.28,179.51
2018,8,9,16,0,748.0,121.0,3.4,32.6,555.0,225.94,139.21
2018,8,9,16,15,723.5,116.0,3.35,31.95,504.5,176.75,101.99
2018,8,9,16,30,699.0,111.0,3.3,31.3,454.0,130.32,71.49
2018,8,9,16,45,667.0,104.5,3.25,30.65,402.0,85.45,50.75
2018,8,9,17,0,635.0,98.0,3.2,30.0,350.0,64.83,48.74
2018,8,9,17,15,585.5,90.5,3.0,29.0,296.5,62.25,46.96
2018,8,9,17,30,536.0,83.0,2.8,28.0,243.0,59.48,44.92
2018,8,9,17,45,478.0,72.0,2.55,27.0,194.0,53.4,39.91
2018,8,9,18,0,420.0,61.0,2.3,26.0,145.0,46.93,34.34
2018,8,9,18,15,325.0,48.0,2.1,25.0,101.5,36.77,25.38
2018,8,9,18,30,230.0,35.0,1.9,24.0,58.0,27.37,16.49
2018,8,9,18,45,128.5,20.5,1.7,23.05,32.0,16.3,0.0
2018,8,9,19,0,27.0,6.0,1.5,22.1,6.0,5.72,0.0
2018,8,9,19,15,13.5,3.0,1.4,21.65,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,5,15,42.5,6.5,0.85,18.55,7.5,0.0,0.0
2018,8,10,5,30,85.0,13.0,1.0,19.2,15.0,48.55,0.0
2018,8,10,5,45,196.5,27.0,1.15,19.8,47.0,149.4,95.68
2018,8,10,6,0,308.0,41.0,1.3,20.4,79.0,236.6,183.88
2018,8,10,6,15,389.0,52.5,1.4,21.25,124.0,310.4,247.16
2018,8,10,6,30,470.0,64.0,1.5,22.1,169.0,390.8,312.98
2018,8,10,6,45,526.5,72.5,1.6,22.9,219.5,457.76,365.76
2018,8,10,7,0,583.0,81.0,1.7,23.7,270.0,527.99,418.71
2018,8,10,7,15,624.0,87.5,1.55,24.85,322.0,587.31,459.4
2018,8,10,7,30,665.0,94.0,1.4,26.0,374.0,647.88,497.76
2018,8,10,7,45,695.5,99.0,1.25,27.2,425.5,699.05,527.46
2018,8,10,8,0,726.0,104.0,1.1,28.4,477.0,750.03,555.55
2018,8,10,8,15,749.0,108.5,1.15,29.2,526.5,793.42,580.65
2018,8,10,8,30,772.0,113.0,1.2,30.0,576.0,831.53,601.89
2018,8,10,8,45,790.0,116.0,1.25,30.8,622.0,866.01,620.51
2018,8,10,9,0,808.0,119.0,1.3,31.6,668.0,898.43,637.63
2018,8,10,9,15,819.0,123.0,1.4,32.15,708.5,923.13,651.09
2018,8,10,9,30,830.0,127.0,1.5,32.7,749.0,945.13,662.95
2018,8,10,9,45,837.0,131.5,1.65,33.25,784.0,961.02,671.7
2018,8,10,10,0,844.0,136.0,1.8,33.8,819.0,973.86,678.63
2018,8,10,10,15,851.0,138.5,1.95,34.1,848.0,981.41,683.07
2018,8,10,10,30,858.0,141.0,2.1,34.4,877.0,977.65,680.63
2018,8,10,10,45,862.5,143.0,2.25,34.7,899.0,976.22,679.76
2018,8,10,11,0,867.0,145.0,2.4,35.0,921.0,971.65,676.96
2018,8,10,11,15,869.0,146.5,2.5,35.15,935.0,961.14,670.49
2018,8,10,11,30,871.0,148.0,2.6,35.3,949.0,947.62,662.24
2018,8,10,11,45,870.5,150.0,2.75,35.45,955.5,929.39,651.46
2018,8,10,12,0,870.0,152.0,2.9,35.6,962.0,908.41,638.91
2018,8,10,12,15,868.0,153.0,3.05,35.55,960.5,882.62,623.72
2018,8,10,12,30,866.0,154.0,3.2,35.5,959.0,854.44,606.86
2018,8,10,12,45,861.5,155.0,3.35,35.45,949.5,822.04,587.07
2018,8,10,13,0,857.0,156.0,3.5,35.4,940.0,789.62,567.05
2018,8,10,13,15,850.5,156.5,3.55,35.2,922.5,750.72,541.57
2018,8,10,13,30,844.0,157.0,3.6,35.0,905.0,710.36,514.03
2018,8,10,13,45,834.0,157.5,3.7,34.8,880.0,666.53,483.6
2018,8,10,14,0,824.0,158.0,3.8,34.6,855.0,621.92,451.85
2018,8,10,14,15,813.5,156.0,3.85,34.3,823.5,574.34,417.26
2018,8,10,14,30,803.0,154.0,3.9,34.0,792.0,526.5,381.51
2018,8,10,14,45,789.0,151.5,3.9,33.65,754.0,476.63,343.31
2018,8,10,15,0,775.0,149.0,3.9,33.3,716.0,427.28,304.46
2018,8,10,15,15,759.5,145.5,3.9,33.3,674.0,372.08,260.14
2018,8,10,15,30,744.0,142.0,3.9,33.3,632.0,322.64,219.37
2018,8,10,15,45,723.5,137.5,3.9,32.4,585.5,272.53,178.85
2018,8,10,16,0,703.0,133.0,3.9,31.5,539.0,224.44,140.42
2018,8,10,16,15,676.5,127.5,3.9,30.85,489.0,176.99,104.72
2018,8,10,16,30,650.0,122.0,3.9,30.2,439.0,132.57,75.89
2018,8,10,16,45,616.0,114.5,3.85,29.55,387.5,89.57,56.35
2018,8,10,17,0,582.0,107.0,3.8,28.9,336.0,72.1,55.08
2018,8,10,17,15,523.0,99.5,3.65,28.0,282.5,69.87,53.59
2018,8,10,17,30,464.0,92.0,3.5,27.1,229.0,66.08,50.69
2018,8,10,17,45,352.0,79.5,3.3,26.2,171.5,58.34,44.23
2018,8,10,18,0,240.0,67.0,3.1,25.3,114.0,50.25,37.23
2018,8,10,18,15,190.5,51.5,2.95,24.45,82.0,41.42,29.29
