Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,14,45,790.0,143.5,3.85,28.3,724.0,444.78,325.09
2018,8,20,15,0,791.0,133.0,3.9,28.0,689.0,393.87,283.37
2018,8,20,15,15,787.0,123.0,3.9,28.0,647.0,341.08,238.92
2018,8,20,15,30,783.0,113.0,3.9,28.0,605.0,288.25,193.9
2018,8,20,15,45,753.0,110.5,3.9,27.05,553.5,236.38,151.41
2018,8,20,16,0,723.0,108.0,3.9,26.1,502.0,181.86,108.55
2018,8,20,16,15,649.0,110.5,3.85,25.45,438.0,135.34,77.52
2018,8,20,16,30,575.0,113.0,3.8,24.8,374.0,97.09,59.33
2018,8,20,16,45,556.5,102.0,3.8,24.1,329.0,66.9,51.71
2018,8,20,17,0,538.0,91.0,3.8,23.4,284.0,61.73,47.64
2018,8,20,17,15,342.5,76.0,3.7,22.5,191.5,53.51,40.83
2018,8,20,17,30,147.0,61.0,3.6,21.6,99.0,48.31,36.47
2018,8,20,17,45,93.0,44.5,3.5,20.65,66.5,35.99,25.72
2018,8,20,18,0,39.0,28.0,3.4,19.7,34.0,25.05,16.01
2018,8,20,18,15,27.0,18.0,3.3,19.0,21.5,16.37,8.05
2018,8,20,18,30,15.0,8.0,3.2,18.3,9.0,7.47,0.0
2018,8,20,18,45,7.5,4.0,3.1,17.55,4.5,3.81,0.0
2018,8,20,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.0,1.55,12.5,2.0,0.0,0.0
2018,8,21,5,30,28.0,4.0,1.7,12.8,4.0,15.26,0.0
2018,8,21,5,45,96.5,9.5,1.85,13.1,17.5,68.84,0.0
2018,8,21,6,0,165.0,15.0,2.0,13.4,31.0,124.16,93.95
2018,8,21,6,15,103.0,20.0,1.95,13.85,32.0,94.96,75.18
2018,8,21,6,30,41.0,25.0,1.9,14.3,33.0,52.09,39.54
2018,8,21,6,45,20.5,32.0,1.85,14.75,36.0,43.14,31.82
2018,8,21,7,0,0.0,39.0,1.8,15.2,39.0,36.21,25.35
2018,8,21,7,15,2.0,57.0,1.7,15.8,58.0,54.42,40.74
2018,8,21,7,30,4.0,75.0,1.6,16.4,77.0,72.83,56.0
2018,8,21,7,45,6.0,97.5,1.55,17.05,100.5,96.87,75.63
2018,8,21,8,0,8.0,120.0,1.5,17.7,124.0,121.05,94.97
2018,8,21,8,15,5.5,116.0,1.45,18.4,119.0,114.41,88.83
2018,8,21,8,30,3.0,112.0,1.4,19.1,114.0,108.0,83.01
2018,8,21,8,45,3.0,137.0,1.4,19.85,139.0,132.58,102.17
2018,8,21,9,0,3.0,162.0,1.4,20.6,164.0,157.15,120.92
2018,8,21,9,15,23.0,186.5,1.45,21.25,203.0,207.98,160.73
2018,8,21,9,30,43.0,211.0,1.5,21.9,242.0,251.38,193.89
2018,8,21,9,45,79.5,258.5,1.6,22.55,319.5,334.43,256.68
2018,8,21,10,0,116.0,306.0,1.7,23.2,397.0,429.22,325.87
2018,8,21,10,15,340.5,281.5,1.8,23.7,563.5,634.96,477.37
2018,8,21,10,30,565.0,257.0,1.9,24.2,730.0,817.84,604.2
2018,8,21,10,45,745.0,185.5,2.0,24.7,826.0,904.39,660.83
2018,8,21,11,0,925.0,114.0,2.1,25.2,922.0,975.38,705.0
2018,8,21,11,15,927.5,115.0,2.25,25.55,936.0,963.92,697.03
2018,8,21,11,30,930.0,116.0,2.4,25.9,950.0,949.22,687.79
2018,8,21,11,45,892.5,139.5,2.5,26.25,944.5,917.99,667.35
2018,8,21,12,0,855.0,163.0,2.6,26.6,939.0,889.68,648.85
2018,8,21,12,15,891.0,140.5,2.7,26.75,948.0,868.06,635.16
2018,8,21,12,30,927.0,118.0,2.8,26.9,957.0,847.33,621.95
2018,8,21,12,45,922.5,119.5,2.95,27.1,947.0,813.19,599.85
2018,8,21,13,0,918.0,121.0,3.1,27.3,937.0,776.87,576.09
2018,8,21,13,15,875.5,142.0,3.15,27.35,908.0,729.42,542.66
2018,8,21,13,30,833.0,163.0,3.2,27.4,879.0,682.6,508.33
2018,8,21,13,45,866.5,139.5,3.25,27.4,865.5,643.78,480.31
2018,8,21,14,0,900.0,116.0,3.3,27.4,852.0,603.81,450.32
2018,8,21,14,15,892.0,114.5,3.35,27.2,820.0,554.97,412.89
2018,8,21,14,30,884.0,113.0,3.4,27.0,788.0,505.4,373.82
2018,8,21,14,45,873.0,110.5,3.4,26.85,749.5,453.26,331.57
2018,8,21,15,0,862.0,108.0,3.4,26.7,711.0,401.13,288.22
2018,8,21,15,15,847.5,105.5,3.4,26.7,667.0,342.2,238.83
2018,8,21,15,30,833.0,103.0,3.4,26.7,623.0,289.69,193.81
2018,8,21,15,45,812.5,100.0,3.45,26.0,574.5,236.69,149.61
2018,8,21,16,0,792.0,97.0,3.5,25.3,526.0,185.68,108.92
2018,8,21,16,15,764.0,93.0,3.5,24.7,473.5,135.36,73.73
2018,8,21,16,30,736.0,89.0,3.5,24.1,421.0,82.48,45.26
2018,8,21,16,45,655.0,89.0,3.5,23.5,357.0,57.54,43.87
2018,8,21,17,0,574.0,89.0,3.5,22.9,293.0,60.51,46.71
2018,8,21,17,15,483.0,83.5,3.4,22.0,235.5,59.29,45.92
2018,8,21,17,30,392.0,78.0,3.3,21.1,178.0,56.95,44.03
2018,8,21,17,45,346.0,63.5,3.25,20.2,136.5,47.42,35.69
2018,8,21,18,0,300.0,49.0,3.2,19.3,95.0,37.41,26.65
2018,8,21,18,15,212.5,34.5,3.15,18.55,61.0,26.86,16.69
2018,8,21,18,30,125.0,20.0,3.1,17.8,27.0,15.84,0.0
2018,8,21,18,45,62.5,10.0,3.05,17.0,13.5,9.53,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,5,15,12.0,2.0,0.8,12.35,2.0,0.0,0.0
2018,8,22,5,30,24.0,4.0,0.8,12.8,4.0,3.81,0.0
2018,8,22,5,45,105.0,17.0,0.85,13.25,25.5,82.0,0.0
2018,8,22,6,0,186.0,30.0,0.9,13.7,47.0,156.81,118.0
2018,8,22,6,15,283.0,42.0,0.75,14.3,87.5,230.14,185.52
2018,8,22,6,30,380.0,54.0,0.6,14.9,128.0,317.09,258.7
2018,8,22,6,45,190.0,62.5,0.5,15.55,99.5,203.66,167.0
2018,8,22,7,0,0.0,71.0,0.4,16.2,71.0,67.46,51.3
2018,8,22,7,15,0.0,83.0,0.55,17.05,83.0,78.98,60.98
2018,8,22,7,30,0.0,95.0,0.7,17.9,95.0,90.5,70.08
2018,8,22,7,45,0.0,108.5,0.85,18.75,108.5,103.59,80.28
2018,8,22,8,0,0.0,122.0,1.0,19.6,122.0,116.65,90.27
2018,8,22,8,15,3.0,145.0,1.1,20.45,146.5,142.02,110.06
2018,8,22,8,30,6.0,168.0,1.2,21.3,171.0,167.46,129.47
2018,8,22,8,45,8.5,186.0,1.35,22.15,191.0,187.27,144.19
2018,8,22,9,0,11.0,204.0,1.5,23.0,211.0,207.06,158.71
2018,8,22,9,15,28.0,250.5,1.65,23.75,270.5,281.36,214.98
2018,8,22,9,30,45.0,297.0,1.8,24.5,330.0,345.62,262.1
2018,8,22,9,45,148.5,324.0,1.95,25.2,439.5,481.89,363.34
2018,8,22,10,0,252.0,351.0,2.1,25.9,549.0,617.47,459.45
2018,8,22,10,15,537.5,253.5,2.2,26.45,696.0,789.84,583.19
2018,8,22,10,30,823.0,156.0,2.3,27.0,843.0,949.14,687.82
2018,8,22,10,45,876.0,134.5,2.4,27.55,882.5,960.24,692.11
2018,8,22,11,0,929.0,113.0,2.5,28.1,922.0,975.9,700.84
2018,8,22,11,15,933.0,112.5,2.55,28.4,936.5,964.17,692.32
2018,8,22,11,30,937.0,112.0,2.6,28.7,951.0,949.2,682.06
2018,8,22,11,45,939.5,111.5,2.65,29.0,957.5,929.71,669.0
2018,8,22,12,0,942.0,111.0,2.7,29.3,964.0,907.13,654.03
2018,8,22,12,15,939.5,112.0,2.75,29.4,961.5,878.88,635.89
2018,8,22,12,30,937.0,113.0,2.8,29.5,959.0,847.99,615.99
2018,8,22,12,45,933.0,114.0,2.85,29.6,948.5,813.45,593.58
2018,8,22,13,0,929.0,115.0,2.9,29.7,938.0,776.67,569.53
2018,8,22,13,15,925.0,114.0,2.95,29.6,920.0,736.05,542.31
2018,8,22,13,30,921.0,113.0,3.0,29.5,902.0,693.56,512.22
2018,8,22,13,45,915.5,112.0,3.05,29.35,877.0,648.5,479.64
2018,8,22,14,0,910.0,111.0,3.1,29.2,852.0,602.05,445.16
2018,8,22,14,15,901.5,109.5,3.2,28.95,819.5,552.48,407.72
2018,8,22,14,30,893.0,108.0,3.3,28.7,787.0,502.22,368.55
2018,8,22,14,45,882.0,106.0,3.35,28.4,748.5,450.04,326.72
2018,8,22,15,0,871.0,104.0,3.4,28.1,710.0,397.85,283.7
2018,8,22,15,15,856.5,101.0,3.4,28.1,665.5,337.96,233.73
2018,8,22,15,30,842.0,98.0,3.4,28.1,621.0,284.57,188.2
2018,8,22,15,45,822.5,95.0,3.45,27.2,572.5,231.32,144.12
2018,8,22,16,0,803.0,92.0,3.5,26.3,524.0,179.93,103.55
2018,8,22,16,15,776.5,88.5,3.5,25.6,472.0,129.6,68.98
2018,8,22,16,30,750.0,85.0,3.5,24.9,420.0,82.31,46.29
2018,8,22,16,45,713.5,80.0,3.5,24.2,366.5,51.32,38.45
2018,8,22,17,0,677.0,75.0,3.5,23.5,313.0,50.07,37.63
2018,8,22,17,15,625.0,68.5,3.4,22.5,259.5,47.49,35.64
2018,8,22,17,30,573.0,62.0,3.3,21.5,206.0,44.77,33.4
2018,8,22,17,45,495.0,53.5,3.2,20.5,156.5,40.13,29.29
2018,8,22,18,0,417.0,45.0,3.1,19.5,107.0,35.29,24.76
2018,8,22,18,15,292.5,32.5,3.0,18.75,67.5,26.29,16.0
2018,8,22,18,30,168.0,20.0,2.9,18.0,28.0,15.93,0.0
2018,8,22,18,45,84.0,10.0,2.85,17.25,14.0,9.53,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.35,12.05,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.5,12.6,5.0,4.77,0.0
2018,8,23,5,45,151.0,19.0,1.65,13.1,31.0,86.12,0.0
2018,8,23,6,0,268.0,33.0,1.8,13.6,57.0,201.2,151.33
2018,8,23,6,15,350.0,44.0,1.8,14.25,97.5,271.26,219.46
2018,8,23,6,30,432.0,55.0,1.8,14.9,138.0,348.17,286.23
2018,8,23,6,45,271.0,79.5,1.85,15.5,137.0,290.99,240.43
2018,8,23,7,0,110.0,104.0,1.9,16.1,136.0,198.25,162.66
2018,8,23,7,15,118.5,119.0,1.8,16.75,160.0,223.27,183.08
2018,8,23,7,30,127.0,134.0,1.7,17.4,184.0,248.73,202.86
2018,8,23,7,45,80.0,159.0,1.65,18.1,192.0,231.41,186.32
2018,8,23,8,0,33.0,184.0,1.6,18.8,200.0,221.87,175.94
2018,8,23,8,15,51.0,212.5,1.55,19.6,240.5,267.83,211.33
2018,8,23,8,30,69.0,241.0,1.5,20.4,281.0,314.12,245.85
2018,8,23,8,45,100.5,265.5,1.5,21.15,328.5,367.86,285.73
2018,8,23,9,0,132.0,290.0,1.5,21.9,376.0,435.66,334.75
2018,8,23,9,15,311.5,270.0,1.6,22.45,490.5,589.03,449.09
2018,8,23,9,30,491.0,250.0,1.7,23.0,605.0,746.75,560.25
2018,8,23,9,45,653.0,201.0,1.75,23.6,698.0,850.4,630.01
2018,8,23,10,0,815.0,152.0,1.8,24.2,791.0,943.83,688.1
2018,8,23,10,15,823.0,154.5,1.9,24.7,820.0,951.38,690.72
2018,8,23,10,30,831.0,157.0,2.0,25.2,849.0,955.78,692.37
2018,8,23,10,45,836.0,159.0,2.1,25.7,870.5,953.67,689.94
2018,8,23,11,0,841.0,161.0,2.2,26.2,892.0,948.39,685.63
2018,8,23,11,15,843.5,163.0,2.3,26.6,906.0,937.68,678.18
2018,8,23,11,30,846.0,165.0,2.4,27.0,920.0,923.89,668.85
2018,8,23,11,45,846.0,166.0,2.55,27.35,925.5,903.97,656.13
2018,8,23,12,0,846.0,167.0,2.7,27.7,931.0,881.29,641.55
2018,8,23,12,15,839.5,170.5,2.8,27.8,927.5,853.01,623.47
2018,8,23,12,30,833.0,174.0,2.9,27.9,924.0,822.52,603.84
2018,8,23,12,45,822.5,178.0,3.05,28.0,911.5,787.48,580.95
2018,8,23,13,0,812.0,182.0,3.2,28.1,899.0,750.91,555.64
2018,8,23,13,15,806.0,181.0,3.25,28.0,881.0,711.67,528.11
2018,8,23,13,30,800.0,180.0,3.3,27.9,863.0,671.08,499.06
2018,8,23,13,45,791.0,178.5,3.4,27.8,837.5,627.14,467.09
2018,8,23,14,0,782.0,177.0,3.5,27.7,812.0,582.51,433.79
2018,8,23,14,15,770.5,174.5,3.55,27.45,779.5,531.53,395.22
2018,8,23,14,30,759.0,172.0,3.6,27.2,747.0,483.57,357.74
2018,8,23,14,45,744.0,168.5,3.7,26.9,708.5,433.56,317.88
2018,8,23,15,0,729.0,165.0,3.8,26.6,670.0,384.31,277.59
2018,8,23,15,15,711.0,160.0,3.8,26.6,626.5,333.92,235.4
2018,8,23,15,30,693.0,155.0,3.8,26.6,583.0,285.05,194.22
2018,8,23,15,45,668.5,149.0,3.8,25.7,535.0,235.84,154.28
2018,8,23,16,0,644.0,143.0,3.8,24.8,487.0,189.25,118.27
2018,8,23,16,15,612.0,136.0,3.8,24.15,436.5,144.03,87.72
2018,8,23,16,30,580.0,129.0,3.8,23.5,386.0,102.63,67.79
2018,8,23,16,45,539.0,119.5,3.8,22.8,334.5,81.67,64.67
2018,8,23,17,0,498.0,110.0,3.8,22.1,283.0,77.15,61.2
2018,8,23,17,15,445.0,97.5,3.75,21.2,232.5,70.08,55.41
2018,8,23,17,30,392.0,85.0,3.7,20.3,182.0,62.61,49.08
2018,8,23,17,45,322.5,68.5,3.6,19.4,135.5,51.57,39.34
2018,8,23,18,0,253.0,52.0,3.5,18.5,89.0,39.99,28.84
2018,8,23,18,15,168.0,34.0,3.45,17.85,54.5,26.6,16.08
2018,8,23,18,30,83.0,16.0,3.4,17.2,20.0,12.64,0.0
2018,8,23,18,45,41.5,8.0,3.3,16.5,10.0,7.63,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,5,15,8.5,1.5,1.7,11.75,1.5,0.0,0.0
2018,8,24,5,30,17.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,8,24,5,45,77.0,16.5,2.1,12.4,22.5,50.27,0.0
2018,8,24,6,0,137.0,30.0,2.3,12.7,42.0,132.98,98.1
2018,8,24,6,15,264.0,47.0,2.3,13.2,90.0,226.99,184.33
2018,8,24,6,30,391.0,64.0,2.3,13.7,138.0,332.46,275.11
2018,8,24,6,45,275.0,79.0,2.25,14.2,139.0,292.54,243.39
2018,8,24,7,0,159.0,94.0,2.2,14.7,140.0,229.07,190.19
2018,8,24,7,15,105.0,116.5,2.15,15.35,149.5,210.45,173.35
2018,8,24,7,30,51.0,139.0,2.1,16.0,159.0,186.84,151.69
2018,8,24,7,45,58.0,167.0,2.05,16.65,192.5,224.12,181.22
2018,8,24,8,0,65.0,195.0,2.0,17.3,226.0,261.21,209.71
2018,8,24,8,15,216.0,202.5,1.95,18.05,323.0,420.46,336.45
2018,8,24,8,30,367.0,210.0,1.9,18.8,420.0,561.08,442.37
2018,8,24,8,45,562.0,176.0,1.85,19.5,527.5,713.34,552.8
2018,8,24,9,0,757.0,142.0,1.8,20.2,635.0,864.33,653.05
2018,8,24,9,15,780.0,144.0,1.8,20.95,680.0,895.94,669.12
2018,8,24,9,30,803.0,146.0,1.8,21.7,725.0,920.56,681.66
2018,8,24,9,45,801.0,155.5,1.85,22.4,757.0,932.27,686.46
2018,8,24,10,0,799.0,165.0,1.9,23.1,789.0,940.73,689.38
2018,8,24,10,15,809.0,166.5,2.0,23.7,818.5,948.93,693.09
2018,8,24,10,30,819.0,168.0,2.1,24.3,848.0,954.01,694.87
2018,8,24,10,45,826.0,169.0,2.25,24.85,870.0,952.62,693.22
2018,8,24,11,0,833.0,170.0,2.4,25.4,892.0,948.07,689.62
2018,8,24,11,15,837.5,171.0,2.5,25.8,906.5,938.07,682.5
2018,8,24,11,30,842.0,172.0,2.6,26.2,921.0,924.99,673.48
2018,8,24,11,45,845.0,170.5,2.7,26.6,927.0,905.16,660.1
2018,8,24,12,0,848.0,169.0,2.8,27.0,933.0,882.49,644.92
2018,8,24,12,15,846.0,170.5,2.95,27.2,931.0,855.84,627.89
2018,8,24,12,30,844.0,172.0,3.1,27.4,929.0,826.78,609.13
2018,8,24,12,45,839.5,172.0,3.2,27.6,918.0,792.21,586.08
2018,8,24,13,0,835.0,172.0,3.3,27.8,907.0,755.74,560.4
2018,8,24,13,15,831.5,170.0,3.4,27.7,889.5,716.45,532.96
2018,8,24,13,30,828.0,168.0,3.5,27.6,872.0,675.58,503.75
2018,8,24,13,45,822.0,165.0,3.55,27.5,847.0,630.94,470.97
2018,8,24,14,0,816.0,162.0,3.6,27.4,822.0,585.3,436.64
2018,8,24,14,15,806.5,159.0,3.65,27.15,789.5,537.09,399.74
2018,8,24,14,30,797.0,156.0,3.7,26.9,757.0,488.6,361.57
2018,8,24,14,45,784.0,152.5,3.75,26.6,718.5,438.2,321.02
2018,8,24,15,0,771.0,149.0,3.8,26.3,680.0,383.03,275.93
2018,8,24,15,15,753.5,144.0,3.8,26.3,635.5,330.7,231.87
2018,8,24,15,30,736.0,139.0,3.8,26.3,591.0,279.77,188.72
2018,8,24,15,45,713.5,134.5,3.8,25.45,543.5,229.89,147.87
2018,8,24,16,0,691.0,130.0,3.8,24.6,496.0,182.35,111.04
2018,8,24,16,15,661.5,123.0,3.75,24.0,445.0,134.82,79.2
2018,8,24,16,30,632.0,116.0,3.7,23.4,394.0,90.77,58.89
2018,8,24,16,45,592.0,108.0,3.65,22.8,341.5,73.18,57.44
2018,8,24,17,0,552.0,100.0,3.6,22.2,289.0,70.62,55.57
2018,8,24,17,15,497.0,89.0,3.5,21.3,237.0,64.06,50.19
2018,8,24,17,30,442.0,78.0,3.4,20.4,185.0,57.52,44.62
2018,8,24,17,45,366.5,64.0,3.25,19.5,138.0,48.25,36.41
2018,8,24,18,0,291.0,50.0,3.1,18.6,91.0,38.55,27.53
2018,8,24,18,15,193.0,33.0,3.05,17.95,55.5,25.9,15.19
2018,8,24,18,30,95.0,16.0,3.0,17.3,20.0,15.25,0.0
2018,8,24,18,45,47.5,8.0,2.9,16.6,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,25,5,15,13.5,2.5,1.05,11.25,2.0,0.0,0.0
2018,8,25,5,30,27.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,8,25,5,45,120.5,17.5,1.35,12.2,26.0,70.54,0.0
2018,8,25,6,0,214.0,30.0,1.5,12.7,48.0,171.04,125.62
2018,8,25,6,15,195.5,35.0,1.5,13.3,60.5,171.24,137.93
2018,8,25,6,30,177.0,40.0,1.5,13.9,73.0,171.81,141.44
2018,8,25,6,45,90.0,46.0,1.5,14.5,63.0,117.67,96.18
2018,8,25,7,0,3.0,52.0,1.5,15.1,53.0,50.34,37.42
2018,8,25,7,15,33.5,98.0,1.4,15.95,111.0,126.04,101.69
2018,8,25,7,30,64.0,144.0,1.3,16.8,169.0,202.9,164.52
2018,8,25,7,45,90.0,168.0,1.25,17.6,208.5,250.33,201.8
2018,8,25,8,0,116.0,192.0,1.2,18.4,248.0,311.4,248.61
2018,8,25,8,15,195.5,202.0,1.15,19.3,308.0,388.93,308.08
2018,8,25,8,30,275.0,212.0,1.1,20.2,368.0,483.81,377.68
2018,8,25,8,45,247.5,234.5,1.1,21.1,384.0,488.22,376.74
2018,8,25,9,0,220.0,257.0,1.1,22.0,400.0,490.23,374.83
2018,8,25,9,15,205.5,287.0,1.15,22.75,427.0,496.82,377.18
2018,8,25,9,30,191.0,317.0,1.2,23.5,454.0,515.36,387.8
2018,8,25,9,45,193.0,343.5,1.25,24.25,488.0,543.76,405.69
2018,8,25,10,0,195.0,370.0,1.3,25.0,522.0,570.86,422.36
2018,8,25,10,15,211.0,384.0,1.45,25.65,554.0,596.33,439.14
2018,8,25,10,30,227.0,398.0,1.6,26.3,586.0,620.66,455.0
2018,8,25,10,45,304.0,389.0,1.7,26.95,647.5,686.03,499.95
2018,8,25,11,0,381.0,380.0,1.8,27.6,709.0,738.48,535.21
2018,8,25,11,15,420.5,375.0,1.95,27.95,743.5,764.64,552.71
2018,8,25,11,30,460.0,370.0,2.1,28.3,778.0,781.02,564.02
2018,8,25,11,45,483.0,365.5,2.2,28.65,796.5,780.58,563.59
2018,8,25,12,0,506.0,361.0,2.3,29.0,815.0,777.54,561.53
2018,8,25,12,15,610.0,303.0,2.45,29.05,849.5,787.17,571.17
2018,8,25,12,30,714.0,245.0,2.6,29.1,884.0,791.49,576.81
2018,8,25,12,45,701.0,248.5,2.75,29.2,870.0,756.28,552.9
2018,8,25,13,0,688.0,252.0,2.9,29.3,856.0,720.09,528.12
2018,8,25,13,15,734.5,220.5,3.05,29.05,853.5,692.32,510.52
2018,8,25,13,30,781.0,189.0,3.2,28.8,851.0,659.81,488.77
2018,8,25,13,45,791.5,177.5,3.3,28.6,831.5,621.03,460.83
2018,8,25,14,0,802.0,166.0,3.4,28.4,812.0,578.21,429.17
2018,8,25,14,15,787.0,164.5,3.45,27.9,777.5,529.17,392.23
2018,8,25,14,30,772.0,163.0,3.5,27.4,743.0,476.08,351.33
2018,8,25,14,45,719.5,172.0,3.6,26.95,690.5,420.9,308.04
2018,8,25,15,0,667.0,181.0,3.7,26.5,638.0,370.23,267.52
2018,8,25,15,15,577.0,194.5,3.7,26.5,571.5,318.01,226.13
2018,8,25,15,30,487.0,208.0,3.7,26.5,505.0,272.7,191.06
2018,8,25,15,45,577.5,168.5,3.75,25.25,493.0,229.82,153.13
2018,8,25,16,0,668.0,129.0,3.8,24.0,481.0,175.57,107.02
2018,8,25,16,15,666.0,116.5,3.75,23.3,437.0,127.11,73.77
2018,8,25,16,30,664.0,104.0,3.7,22.6,393.0,79.15,51.03
2018,8,25,16,45,628.0,96.0,3.65,21.9,341.0,63.94,49.74
2018,8,25,17,0,592.0,88.0,3.6,21.2,289.0,60.94,47.45
2018,8,25,17,15,530.0,78.5,3.45,20.35,235.0,56.35,43.69
2018,8,25,17,30,468.0,69.0,3.3,19.5,181.0,51.48,39.51
2018,8,25,17,45,388.5,57.0,3.2,18.7,134.0,43.98,32.78
2018,8,25,18,0,309.0,45.0,3.1,17.9,87.0,34.67,24.21
2018,8,25,18,15,207.0,30.0,2.95,17.25,53.0,23.54,12.97
2018,8,25,18,30,105.0,15.0,2.8,16.6,19.0,14.3,0.0
2018,8,25,18,45,52.5,7.5,2.7,15.95,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,26,5,15,21.0,3.0,1.1,10.85,2.5,0.0,0.0
2018,8,26,5,30,42.0,6.0,1.3,11.3,5.0,0.0,0.0
2018,8,26,5,45,178.0,18.0,1.45,11.75,30.5,96.4,0.0
2018,8,26,6,0,314.0,30.0,1.6,12.2,56.0,218.22,158.92
2018,8,26,6,15,421.5,39.5,1.6,12.85,101.5,303.09,244.89
2018,8,26,6,30,529.0,49.0,1.6,13.5,147.0,395.57,324.81
2018,8,26,6,45,321.0,55.0,1.65,14.15,120.0,287.82,239.54
2018,8,26,7,0,113.0,61.0,1.7,14.8,93.0,154.14,127.27
2018,8,26,7,15,88.5,80.5,1.7,15.7,109.0,153.43,126.05
2018,8,26,7,30,64.0,100.0,1.7,16.6,125.0,159.84,129.9
2018,8,26,7,45,84.5,129.0,1.7,17.5,166.5,210.29,170.54
2018,8,26,8,0,105.0,158.0,1.7,18.4,208.0,261.27,210.32
2018,8,26,8,15,252.5,174.0,1.75,19.25,312.5,416.1,332.73
2018,8,26,8,30,400.0,190.0,1.8,20.1,417.0,579.3,454.11
2018,8,26,8,45,640.0,141.0,1.8,20.95,539.0,746.38,573.19
2018,8,26,9,0,880.0,92.0,1.8,21.8,661.0,901.91,674.11
2018,8,26,9,15,905.5,90.0,1.85,22.5,708.0,933.45,690.3
2018,8,26,9,30,931.0,88.0,1.9,23.2,755.0,962.55,706.11
2018,8,26,9,45,941.5,88.0,1.95,23.95,791.5,977.25,712.42
2018,8,26,10,0,952.0,88.0,2.0,24.7,828.0,988.72,716.89
2018,8,26,10,15,959.5,88.5,2.1,25.25,857.5,994.6,719.06
2018,8,26,10,30,967.0,89.0,2.2,25.8,887.0,997.01,719.18
2018,8,26,10,45,972.5,89.0,2.3,26.4,909.5,993.54,715.53
2018,8,26,11,0,978.0,89.0,2.4,27.0,932.0,986.55,709.8
2018,8,26,11,15,981.5,89.0,2.5,27.4,946.5,974.26,701.34
2018,8,26,11,30,985.0,89.0,2.6,27.8,961.0,958.53,690.78
2018,8,26,11,45,987.0,89.0,2.65,28.25,967.5,938.13,676.72
2018,8,26,12,0,989.0,89.0,2.7,28.7,974.0,914.48,660.65
2018,8,26,12,15,986.5,90.5,2.8,28.85,971.5,885.48,642.26
2018,8,26,12,30,984.0,92.0,2.9,29.0,969.0,853.66,621.92
2018,8,26,12,45,979.5,92.5,3.0,29.15,957.5,816.74,598.03
2018,8,26,13,0,975.0,93.0,3.1,29.3,946.0,777.49,572.35
2018,8,26,13,15,971.5,92.5,3.2,29.2,928.0,735.84,544.57
2018,8,26,13,30,968.0,92.0,3.3,29.1,910.0,692.15,513.41
2018,8,26,13,45,963.0,91.0,3.4,29.05,884.0,645.29,479.04
2018,8,26,14,0,958.0,90.0,3.5,29.0,858.0,596.92,442.56
2018,8,26,14,15,950.0,88.5,3.6,28.7,824.5,545.33,403.04
2018,8,26,14,30,942.0,87.0,3.7,28.4,791.0,492.93,361.61
2018,8,26,14,45,931.5,85.5,3.75,28.1,751.5,438.96,317.62
2018,8,26,15,0,921.0,84.0,3.8,27.8,712.0,384.88,272.32
2018,8,26,15,15,907.5,82.0,3.8,27.8,667.0,329.63,224.99
2018,8,26,15,30,894.0,80.0,3.8,27.8,622.0,275.04,178.05
2018,8,26,15,45,875.0,77.5,3.9,26.75,572.0,219.93,132.64
2018,8,26,16,0,856.0,75.0,4.0,25.7,522.0,166.49,91.49
2018,8,26,16,15,830.5,72.0,3.95,24.95,469.0,106.87,52.21
2018,8,26,16,30,805.0,69.0,3.9,24.2,416.0,57.27,33.72
2018,8,26,16,45,769.0,65.5,3.9,23.45,361.5,46.12,34.16
2018,8,26,17,0,733.0,62.0,3.9,22.7,307.0,45.29,33.67
2018,8,26,17,15,650.0,59.0,3.75,21.65,248.0,40.83,29.99
2018,8,26,17,30,567.0,56.0,3.6,20.6,189.0,40.6,29.85
2018,8,26,17,45,487.0,46.5,3.5,19.6,140.0,34.86,24.71
2018,8,26,18,0,407.0,37.0,3.4,18.6,91.0,28.8,19.04
2018,8,26,18,15,276.5,26.0,3.3,17.8,55.5,20.94,10.42
2018,8,26,18,30,146.0,15.0,3.2,17.0,20.0,14.3,0.0
2018,8,26,18,45,73.0,7.5,3.15,16.2,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,3.5,0.5,1.8,12.05,0.5,0.0,0.0
2018,8,27,5,30,7.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,27,5,45,73.5,8.5,1.95,12.6,14.0,40.7,0.0
2018,8,27,6,0,140.0,16.0,2.0,12.9,27.0,112.81,78.89
2018,8,27,6,15,250.5,26.5,1.95,13.4,65.0,193.07,155.92
2018,8,27,6,30,361.0,37.0,1.9,13.9,103.0,280.93,232.66
2018,8,27,6,45,225.5,31.5,1.85,14.4,77.5,199.89,166.98
2018,8,27,7,0,90.0,26.0,1.8,14.9,52.0,100.82,82.51
2018,8,27,7,15,45.0,29.0,1.75,15.6,42.0,67.8,53.5
2018,8,27,7,30,0.0,32.0,1.7,16.3,32.0,29.7,19.59
2018,8,27,7,45,0.0,45.0,1.65,17.0,45.0,41.81,29.66
2018,8,27,8,0,0.0,58.0,1.6,17.7,58.0,53.94,39.54
2018,8,27,8,15,0.0,80.5,1.6,18.4,80.5,74.97,56.59
2018,8,27,8,30,0.0,103.0,1.6,19.1,103.0,96.58,73.8
2018,8,27,8,45,1.0,124.5,1.6,19.85,125.0,118.45,90.94
2018,8,27,9,0,2.0,146.0,1.6,20.6,147.0,140.35,107.81
2018,8,27,9,15,4.0,162.0,1.75,21.2,164.5,157.67,120.98
2018,8,27,9,30,6.0,178.0,1.9,21.8,182.0,174.95,134.0
2018,8,27,9,45,38.0,221.0,2.0,22.4,250.0,255.73,196.89
2018,8,27,10,0,70.0,264.0,2.1,23.0,318.0,328.85,252.1
2018,8,27,10,15,133.0,299.5,2.25,23.45,407.0,433.41,330.32
2018,8,27,10,30,196.0,335.0,2.4,23.9,496.0,525.04,396.85
2018,8,27,10,45,348.5,313.0,2.6,24.35,608.5,646.82,486.23
2018,8,27,11,0,501.0,291.0,2.8,24.8,721.0,763.99,569.34
2018,8,27,11,15,705.5,205.0,2.9,25.15,821.5,851.18,631.39
2018,8,27,11,30,910.0,119.0,3.0,25.5,922.0,919.98,676.12
2018,8,27,11,45,922.0,113.5,3.15,25.8,932.0,903.8,664.8
2018,8,27,12,0,934.0,108.0,3.3,26.1,942.0,884.28,651.94
2018,8,27,12,15,928.5,111.0,3.4,26.25,938.0,855.39,632.86
2018,8,27,12,30,923.0,114.0,3.5,26.4,934.0,823.98,612.03
2018,8,27,12,45,913.5,117.5,3.6,26.5,921.5,787.73,587.87
2018,8,27,13,0,904.0,121.0,3.7,26.6,909.0,749.58,562.15
2018,8,27,13,15,898.0,120.5,3.8,26.5,890.0,708.57,532.82
2018,8,27,13,30,892.0,120.0,3.9,26.4,871.0,665.92,501.61
2018,8,27,13,45,884.0,119.0,4.0,26.3,844.5,620.22,467.4
2018,8,27,14,0,876.0,118.0,4.1,26.2,818.0,573.43,431.46
2018,8,27,14,15,865.5,116.5,4.1,25.95,784.5,524.13,392.73
2018,8,27,14,30,855.0,115.0,4.1,25.7,751.0,474.39,352.59
2018,8,27,14,45,841.5,112.5,4.15,25.45,711.5,417.43,306.11
2018,8,27,15,0,828.0,110.0,4.2,25.2,672.0,365.36,262.14
2018,8,27,15,15,787.5,115.0,4.2,25.2,621.0,312.46,217.27
2018,8,27,15,30,747.0,120.0,4.2,25.2,570.0,257.92,171.54
2018,8,27,15,45,704.5,120.5,4.15,24.35,517.0,208.02,131.36
2018,8,27,16,0,662.0,121.0,4.1,23.5,464.0,162.6,97.57
2018,8,27,16,15,539.0,131.5,4.0,22.95,392.0,125.74,78.68
2018,8,27,16,30,416.0,142.0,3.9,22.4,320.0,99.19,79.52
2018,8,27,16,45,355.5,130.0,3.8,21.85,267.5,89.43,71.65
2018,8,27,17,0,295.0,118.0,3.7,21.3,215.0,88.7,71.38
2018,8,27,17,15,256.0,100.0,3.55,20.6,173.5,76.54,61.14
2018,8,27,17,30,217.0,82.0,3.4,19.9,132.0,63.89,50.18
2018,8,27,17,45,230.0,61.5,3.25,19.2,102.0,46.48,34.79
2018,8,27,18,0,243.0,41.0,3.1,18.5,72.0,31.59,21.35
2018,8,27,18,15,168.5,26.5,3.0,18.0,43.5,20.82,9.69
2018,8,27,18,30,94.0,12.0,2.9,17.5,15.0,11.44,0.0
2018,8,27,18,45,47.0,6.0,2.85,16.95,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,13.3,3.0,2.86,0.0
2018,8,28,6,0,0.0,6.0,2.4,13.5,6.0,5.55,0.0
2018,8,28,6,15,0.0,10.5,2.4,13.95,10.5,9.72,2.46
2018,8,28,6,30,0.0,15.0,2.4,14.4,15.0,13.89,6.17
2018,8,28,6,45,0.0,20.5,2.4,14.8,20.5,19.0,10.63
2018,8,28,7,0,0.0,26.0,2.4,15.2,26.0,24.11,15.02
2018,8,28,7,15,0.0,32.0,2.35,15.75,32.0,29.7,19.72
2018,8,28,7,30,0.0,38.0,2.3,16.3,38.0,35.29,24.34
2018,8,28,7,45,0.0,50.0,2.25,16.85,50.0,46.47,33.58
2018,8,28,8,0,0.0,62.0,2.2,17.4,62.0,57.67,42.7
2018,8,28,8,15,0.0,82.0,2.2,18.05,82.0,76.37,57.84
2018,8,28,8,30,0.0,102.0,2.2,18.7,102.0,95.61,73.17
2018,8,28,8,45,0.0,119.5,2.2,19.3,119.5,112.64,86.49
2018,8,28,9,0,0.0,137.0,2.2,19.9,137.0,129.64,99.62
2018,8,28,9,15,2.5,156.0,2.25,20.45,158.0,150.36,115.66
2018,8,28,9,30,5.0,175.0,2.3,21.0,179.0,171.06,131.49
2018,8,28,9,45,9.0,206.5,2.35,21.55,213.5,205.49,157.84
2018,8,28,10,0,13.0,238.0,2.4,22.1,248.0,239.81,183.66
2018,8,28,10,15,52.0,295.5,2.5,22.5,338.0,342.79,262.29
2018,8,28,10,30,91.0,353.0,2.6,22.9,428.0,435.72,330.97
2018,8,28,10,45,373.0,288.0,2.7,23.3,606.0,652.64,494.27
2018,8,28,11,0,655.0,223.0,2.8,23.7,784.0,836.13,625.34
2018,8,28,11,15,770.5,173.0,2.9,24.0,843.5,871.27,647.31
2018,8,28,11,30,886.0,123.0,3.0,24.3,903.0,900.37,666.13
2018,8,28,11,45,920.0,106.5,3.1,24.55,921.0,892.58,660.47
2018,8,28,12,0,954.0,90.0,3.2,24.8,939.0,880.58,652.36
2018,8,28,12,15,955.0,89.0,3.25,24.95,937.0,852.77,633.59
2018,8,28,12,30,956.0,88.0,3.3,25.1,935.0,822.09,612.95
2018,8,28,12,45,956.5,86.5,3.35,25.25,925.5,787.82,589.77
2018,8,28,13,0,957.0,85.0,3.4,25.4,916.0,750.99,564.7
2018,8,28,13,15,954.5,84.0,3.45,25.4,898.5,710.18,536.07
2018,8,28,13,30,952.0,83.0,3.5,25.4,881.0,667.31,504.23
2018,8,28,13,45,947.5,82.0,3.55,25.35,856.0,621.39,469.47
2018,8,28,14,0,943.0,81.0,3.6,25.3,831.0,573.95,432.62
2018,8,28,14,15,936.0,79.5,3.6,25.15,798.5,523.54,392.58
2018,8,28,14,30,929.0,78.0,3.6,25.0,766.0,472.25,350.69
2018,8,28,14,45,920.5,76.5,3.55,24.8,728.0,419.72,306.66
2018,8,28,15,0,912.0,75.0,3.5,24.6,690.0,366.9,261.31
2018,8,28,15,15,898.5,73.0,3.5,24.6,645.5,312.2,213.74
2018,8,28,15,30,885.0,71.0,3.5,24.6,601.0,258.18,166.72
2018,8,28,15,45,868.0,68.5,3.4,24.0,552.5,204.05,121.43
2018,8,28,16,0,851.0,66.0,3.3,23.4,504.0,151.41,80.96
2018,8,28,16,15,827.5,63.5,3.25,22.95,452.5,100.01,49.42
2018,8,28,16,30,804.0,61.0,3.2,22.5,401.0,51.12,38.48
2018,8,28,16,45,770.5,57.5,3.1,22.05,347.5,40.21,29.29
2018,8,28,17,0,737.0,54.0,3.0,21.6,294.0,39.09,28.46
2018,8,28,17,15,686.0,49.5,2.85,20.9,241.0,37.06,26.81
2018,8,28,17,30,635.0,45.0,2.7,20.2,188.0,35.01,25.01
2018,8,28,17,45,550.5,39.0,2.6,19.5,139.0,31.51,21.76
2018,8,28,18,0,466.0,33.0,2.5,18.8,90.0,25.64,16.19
2018,8,28,18,15,309.0,23.0,2.45,18.25,53.5,18.52,7.22
2018,8,28,18,30,152.0,13.0,2.4,17.7,17.0,12.39,0.0
2018,8,28,18,45,76.0,6.5,2.35,17.15,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,29,5,15,11.5,1.5,1.4,12.85,1.0,0.0,0.0
2018,8,29,5,30,23.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,166.5,14.5,1.55,13.5,26.0,87.07,0.0
2018,8,29,6,0,310.0,26.0,1.6,13.8,50.0,207.6,140.58
2018,8,29,6,15,378.0,36.5,1.55,14.3,88.0,274.26,219.29
2018,8,29,6,30,446.0,47.0,1.5,14.8,126.0,342.33,279.9
2018,8,29,6,45,489.5,59.5,1.5,15.3,173.5,402.89,331.32
2018,8,29,7,0,533.0,72.0,1.5,15.8,221.0,465.95,382.05
2018,8,29,7,15,592.5,77.0,1.45,16.45,274.5,533.16,433.44
2018,8,29,7,30,652.0,82.0,1.4,17.1,328.0,602.95,483.75
2018,8,29,7,45,663.5,92.5,1.3,17.7,375.0,644.8,510.45
2018,8,29,8,0,675.0,103.0,1.2,18.3,422.0,685.18,535.3
2018,8,29,8,15,769.0,89.0,1.25,18.95,490.0,758.77,584.04
2018,8,29,8,30,863.0,75.0,1.3,19.6,558.0,831.46,630.31
2018,8,29,8,45,879.5,77.0,1.35,20.3,605.0,864.53,648.72
2018,8,29,9,0,896.0,79.0,1.4,21.0,652.0,895.26,665.85
2018,8,29,9,15,907.5,81.5,1.45,21.45,694.0,919.48,679.24
2018,8,29,9,30,919.0,84.0,1.5,21.9,736.0,940.76,690.79
2018,8,29,9,45,926.5,86.0,1.6,22.4,771.5,954.68,698.19
2018,8,29,10,0,934.0,88.0,1.7,22.9,807.0,965.31,703.63
2018,8,29,10,15,941.0,88.5,1.85,23.25,836.0,970.47,706.71
2018,8,29,10,30,948.0,89.0,2.0,23.6,865.0,972.22,707.69
2018,8,29,10,45,953.0,90.0,2.15,23.9,887.0,969.22,705.8
2018,8,29,11,0,958.0,91.0,2.3,24.2,909.0,962.74,701.74
2018,8,29,11,15,961.0,91.0,2.4,24.3,923.0,949.98,693.71
2018,8,29,11,30,964.0,91.0,2.5,24.4,937.0,933.86,683.58
2018,8,29,11,45,958.0,96.0,2.65,24.55,941.0,911.76,669.79
2018,8,29,12,0,952.0,101.0,2.8,24.7,945.0,886.67,653.96
2018,8,29,12,15,959.0,96.0,2.85,24.85,944.5,859.62,636.03
2018,8,29,12,30,966.0,91.0,2.9,25.0,944.0,829.45,615.96
2018,8,29,12,45,964.0,91.0,2.95,25.2,934.0,794.29,592.3
2018,8,29,13,0,962.0,91.0,3.0,25.4,924.0,756.66,566.82
2018,8,29,13,15,890.0,124.5,3.05,25.6,882.5,700.47,525.79
2018,8,29,13,30,818.0,158.0,3.1,25.8,841.0,645.83,484.69
2018,8,29,13,45,884.0,121.5,3.15,26.0,839.0,615.75,462.08
2018,8,29,14,0,950.0,85.0,3.2,26.2,837.0,577.5,432.3
2018,8,29,14,15,903.5,101.0,3.25,26.15,792.5,522.6,389.11
2018,8,29,14,30,857.0,117.0,3.3,26.1,748.0,465.56,343.65
2018,8,29,14,45,849.0,111.0,3.35,26.05,708.5,412.08,299.62
2018,8,29,15,0,841.0,105.0,3.4,26.0,669.0,358.51,254.39
2018,8,29,15,15,849.5,93.5,3.4,26.0,630.5,311.35,212.7
2018,8,29,15,30,858.0,82.0,3.4,26.0,592.0,257.06,165.43
2018,8,29,15,45,782.5,92.5,3.45,25.45,528.0,197.88,119.23
2018,8,29,16,0,707.0,103.0,3.5,24.9,464.0,147.75,83.83
2018,8,29,16,15,550.5,121.0,3.5,24.35,384.0,111.87,68.35
2018,8,29,16,30,394.0,139.0,3.5,23.8,304.0,93.57,74.37
2018,8,29,16,45,339.5,123.5,3.5,23.25,252.0,85.18,67.66
2018,8,29,17,0,285.0,108.0,3.5,22.7,200.0,81.89,65.17
2018,8,29,17,15,382.0,81.5,3.45,21.95,180.5,58.98,45.65
2018,8,29,17,30,479.0,55.0,3.4,21.2,161.0,40.27,29.43
2018,8,29,17,45,375.0,46.5,3.3,20.45,115.5,35.41,24.98
2018,8,29,18,0,271.0,38.0,3.2,19.7,70.0,29.42,19.2
2018,8,29,18,15,165.5,24.5,3.2,19.15,41.0,19.34,6.6
2018,8,29,18,30,60.0,11.0,3.2,18.6,12.0,10.48,0.0
2018,8,29,18,45,30.0,5.5,3.2,18.05,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,5,45,5.0,5.0,1.45,14.2,5.5,6.96,0.0
2018,8,30,6,0,10.0,10.0,1.6,14.5,11.0,14.23,4.22
2018,8,30,6,15,5.0,13.0,1.65,14.9,13.5,14.86,6.74
2018,8,30,6,30,0.0,16.0,1.7,15.3,16.0,14.82,6.91
2018,8,30,6,45,0.0,27.0,1.75,15.65,27.0,25.04,15.73
2018,8,30,7,0,0.0,38.0,1.8,16.0,38.0,35.28,24.48
2018,8,30,7,15,0.0,58.5,1.75,16.4,58.5,54.39,40.59
2018,8,30,7,30,0.0,79.0,1.7,16.8,79.0,74.16,56.96
2018,8,30,7,45,32.0,113.5,1.65,17.15,128.5,140.75,112.8
2018,8,30,8,0,64.0,148.0,1.6,17.5,178.0,204.64,164.85
2018,8,30,8,15,151.0,180.0,1.5,17.9,261.5,324.72,261.01
2018,8,30,8,30,238.0,212.0,1.4,18.3,345.0,450.01,356.31
2018,8,30,8,45,380.5,208.0,1.35,18.7,441.0,585.15,456.28
2018,8,30,9,0,523.0,204.0,1.3,19.1,537.0,710.77,544.74
2018,8,30,9,15,672.5,165.5,1.25,19.8,622.5,813.1,612.21
2018,8,30,9,30,822.0,127.0,1.2,20.5,708.0,906.24,669.05
2018,8,30,9,45,669.0,190.5,1.2,21.15,679.0,843.09,623.44
2018,8,30,10,0,516.0,254.0,1.2,21.8,650.0,763.9,565.82
2018,8,30,10,15,455.5,300.0,1.3,22.4,659.0,752.19,555.51
2018,8,30,10,30,395.0,346.0,1.4,23.0,668.0,727.9,536.24
2018,8,30,10,45,477.5,319.5,1.55,23.6,719.0,777.35,571.13
2018,8,30,11,0,560.0,293.0,1.7,24.2,770.0,814.54,596.88
2018,8,30,11,15,688.5,232.5,1.9,24.6,828.0,857.27,628.53
2018,8,30,11,30,817.0,172.0,2.1,25.0,886.0,888.8,649.79
2018,8,30,11,45,868.0,144.0,2.35,25.4,907.0,879.0,644.01
2018,8,30,12,0,919.0,116.0,2.6,25.8,928.0,870.97,639.63
2018,8,30,12,15,916.0,117.5,2.75,26.0,925.0,842.73,621.41
2018,8,30,12,30,913.0,119.0,2.9,26.2,922.0,811.91,601.44
2018,8,30,12,45,907.5,119.5,3.1,26.4,910.0,775.94,578.0
