Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,16,30,173.0,26.0,0.9,14.1,38.0,20.6,7.45
2018,11,18,16,45,92.5,14.0,0.9,13.25,20.0,13.34,0.0
2018,11,18,17,0,12.0,2.0,0.9,12.4,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,0.9,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.5,1.1,8.8,3.5,0.0,0.0
2018,11,19,7,0,0.0,7.0,1.1,8.9,7.0,6.67,0.0
2018,11,19,7,15,0.0,18.0,1.05,9.45,18.0,16.71,6.19
2018,11,19,7,30,0.0,29.0,1.0,10.0,29.0,26.95,16.98
2018,11,19,7,45,0.0,41.5,0.95,10.55,41.5,39.48,28.19
2018,11,19,8,0,0.0,54.0,0.9,11.1,54.0,51.77,39.02
2018,11,19,8,15,27.0,78.0,1.05,11.55,85.5,96.93,78.09
2018,11,19,8,30,54.0,102.0,1.2,12.0,117.0,138.94,113.88
2018,11,19,8,45,117.0,124.0,1.4,12.45,163.5,208.02,172.03
2018,11,19,9,0,180.0,146.0,1.6,12.9,210.0,269.79,222.84
2018,11,19,9,15,219.5,157.5,1.6,13.25,243.5,314.0,258.0
2018,11,19,9,30,259.0,169.0,1.6,13.6,277.0,349.2,285.45
2018,11,19,9,45,223.0,187.5,1.55,13.95,285.5,336.77,273.79
2018,11,19,10,0,187.0,206.0,1.5,14.3,294.0,331.61,268.05
2018,11,19,10,15,204.0,216.5,1.5,14.65,317.0,349.32,281.22
2018,11,19,10,30,221.0,227.0,1.5,15.0,340.0,366.0,293.28
2018,11,19,10,45,235.0,233.0,1.5,15.35,356.5,375.02,299.29
2018,11,19,11,0,249.0,239.0,1.5,15.7,373.0,388.47,308.6
2018,11,19,11,15,157.5,231.0,1.45,15.85,316.5,316.08,250.89
2018,11,19,11,30,66.0,223.0,1.4,16.0,260.0,248.64,196.93
2018,11,19,11,45,65.0,222.0,1.35,16.15,258.5,243.72,192.93
2018,11,19,12,0,64.0,221.0,1.3,16.3,257.0,238.71,188.61
2018,11,19,12,15,108.5,225.0,1.25,16.35,284.5,260.92,205.81
2018,11,19,12,30,153.0,229.0,1.2,16.4,312.0,277.41,217.88
2018,11,19,12,45,222.5,226.5,1.15,16.45,344.5,294.53,229.7
2018,11,19,13,0,292.0,224.0,1.1,16.5,377.0,305.44,235.79
2018,11,19,13,15,368.0,197.0,1.05,16.5,381.5,291.67,221.82
2018,11,19,13,30,444.0,170.0,1.0,16.5,386.0,269.82,200.54
2018,11,19,13,45,490.5,150.5,0.95,16.45,376.5,241.51,174.17
2018,11,19,14,0,537.0,131.0,0.9,16.4,367.0,208.73,143.96
2018,11,19,14,15,516.5,123.5,0.8,16.15,336.0,171.32,113.68
2018,11,19,14,30,496.0,116.0,0.7,15.9,305.0,135.25,87.01
2018,11,19,14,45,455.5,109.0,0.65,15.65,268.5,100.13,66.29
2018,11,19,15,0,415.0,102.0,0.6,15.4,232.0,72.6,58.83
2018,11,19,15,15,273.5,88.0,0.6,15.4,168.5,63.38,50.8
2018,11,19,15,30,132.0,74.0,0.6,15.4,105.0,57.95,45.93
2018,11,19,15,45,108.5,59.5,0.7,14.85,81.5,50.16,38.9
2018,11,19,16,0,85.0,45.0,0.8,14.3,58.0,38.53,28.28
2018,11,19,16,15,58.5,30.5,0.85,14.0,38.0,26.61,17.13
2018,11,19,16,30,32.0,16.0,0.9,13.7,18.0,14.38,3.05
2018,11,19,16,45,22.5,9.0,0.95,13.45,10.0,8.58,0.0
2018,11,19,17,0,13.0,2.0,1.0,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,6,45,54.5,6.5,1.25,7.15,8.0,0.0,0.0
2018,11,20,7,0,109.0,13.0,1.2,7.3,16.0,56.49,0.0
2018,11,20,7,15,283.0,23.5,1.3,8.2,51.5,172.57,109.01
2018,11,20,7,30,457.0,34.0,1.4,9.1,87.0,278.88,221.78
2018,11,20,7,45,538.0,40.5,1.5,10.0,129.5,337.97,275.72
2018,11,20,8,0,619.0,47.0,1.6,10.9,172.0,395.9,325.88
2018,11,20,8,15,669.0,51.5,1.65,11.6,215.0,441.48,364.17
2018,11,20,8,30,719.0,56.0,1.7,12.3,258.0,486.8,400.57
2018,11,20,8,45,751.5,60.0,1.75,13.0,299.0,520.72,426.67
2018,11,20,9,0,784.0,64.0,1.8,13.7,340.0,553.01,450.6
2018,11,20,9,15,805.0,67.0,2.0,14.6,376.0,575.24,466.49
2018,11,20,9,30,826.0,70.0,2.2,15.5,412.0,595.01,480.08
2018,11,20,9,45,838.5,73.0,2.45,16.45,442.5,606.87,487.44
2018,11,20,10,0,851.0,76.0,2.7,17.4,473.0,615.82,492.36
2018,11,20,10,15,863.0,77.0,2.75,17.9,497.0,619.2,493.02
2018,11,20,10,30,875.0,78.0,2.8,18.4,521.0,619.47,491.28
2018,11,20,10,45,883.5,78.5,2.9,18.9,538.5,611.74,483.69
2018,11,20,11,0,892.0,79.0,3.0,19.4,556.0,603.51,475.55
2018,11,20,11,15,896.5,79.5,3.05,19.65,565.5,589.89,463.47
2018,11,20,11,30,901.0,80.0,3.1,19.9,575.0,573.24,448.92
2018,11,20,11,45,902.5,79.5,3.15,20.15,576.5,551.05,429.94
2018,11,20,12,0,904.0,79.0,3.2,20.4,578.0,526.11,408.51
2018,11,20,12,15,865.0,88.5,3.2,20.45,562.0,488.77,377.53
2018,11,20,12,30,826.0,98.0,3.2,20.5,546.0,451.35,346.16
2018,11,20,12,45,772.5,108.5,3.2,20.6,519.0,407.2,309.39
2018,11,20,13,0,719.0,119.0,3.2,20.7,492.0,366.18,274.8
2018,11,20,13,15,712.0,115.0,3.2,20.55,472.0,329.1,242.47
2018,11,20,13,30,705.0,111.0,3.2,20.4,452.0,291.18,209.0
2018,11,20,13,45,696.5,102.5,3.15,20.25,423.5,248.31,171.49
2018,11,20,14,0,688.0,94.0,3.1,20.1,395.0,205.21,134.18
2018,11,20,14,15,671.5,91.0,2.95,19.85,365.5,165.49,101.48
2018,11,20,14,30,655.0,88.0,2.8,19.6,336.0,126.47,72.78
2018,11,20,14,45,632.5,81.5,2.7,19.3,300.5,85.22,48.87
2018,11,20,15,0,610.0,75.0,2.6,19.0,265.0,52.13,40.22
2018,11,20,15,15,543.0,69.5,2.6,19.0,220.5,49.68,38.1
2018,11,20,15,30,476.0,64.0,2.6,19.0,176.0,47.26,35.9
2018,11,20,15,45,400.5,56.5,1.85,17.6,137.0,43.07,32.22
2018,11,20,16,0,325.0,49.0,1.1,16.2,98.0,37.5,27.11
2018,11,20,16,15,245.5,36.0,1.05,15.6,66.0,28.01,18.11
2018,11,20,16,30,166.0,23.0,1.0,15.0,34.0,18.18,4.63
2018,11,20,16,45,92.0,13.0,0.95,14.4,18.0,12.39,0.0
2018,11,20,17,0,18.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,13.7,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.6,11.6,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.7,11.7,3.0,2.86,0.0
2018,11,21,7,15,0.0,6.0,2.9,12.05,6.0,5.55,0.0
2018,11,21,7,30,0.0,9.0,3.1,12.4,9.0,8.33,1.22
2018,11,21,7,45,0.0,11.5,3.35,12.75,11.5,10.65,3.38
2018,11,21,8,0,0.0,14.0,3.6,13.1,14.0,12.97,5.47
2018,11,21,8,15,0.0,13.5,3.75,13.35,13.5,12.5,5.12
2018,11,21,8,30,0.0,13.0,3.9,13.6,13.0,12.04,4.73
2018,11,21,8,45,0.0,32.0,4.05,13.85,32.0,29.69,19.89
2018,11,21,9,0,0.0,51.0,4.2,14.1,51.0,47.39,34.95
2018,11,21,9,15,0.0,52.0,4.35,14.4,52.0,48.33,35.61
2018,11,21,9,30,0.0,53.0,4.5,14.7,53.0,49.26,36.28
2018,11,21,9,45,0.0,80.0,4.7,15.0,80.0,74.5,57.41
2018,11,21,10,0,0.0,107.0,4.9,15.3,107.0,100.63,79.06
2018,11,21,10,15,7.5,142.5,5.05,15.5,146.5,139.75,111.42
2018,11,21,10,30,15.0,178.0,5.2,15.7,186.0,178.69,143.25
2018,11,21,10,45,34.0,199.0,5.35,15.95,217.0,214.71,172.56
2018,11,21,11,0,53.0,220.0,5.5,16.2,248.0,244.43,196.47
2018,11,21,11,15,47.0,212.0,5.55,16.25,237.0,230.26,184.64
2018,11,21,11,30,41.0,204.0,5.6,16.3,226.0,216.57,173.31
2018,11,21,11,45,40.5,198.0,5.65,16.35,220.0,208.07,166.26
2018,11,21,12,0,40.0,192.0,5.7,16.4,214.0,199.68,159.3
2018,11,21,12,15,51.5,185.5,5.7,16.3,213.5,196.41,156.61
2018,11,21,12,30,63.0,179.0,5.7,16.2,213.0,192.45,153.25
2018,11,21,12,45,36.5,146.0,5.7,16.1,165.5,149.06,117.88
2018,11,21,13,0,10.0,113.0,5.7,16.0,118.0,108.28,84.64
2018,11,21,13,15,25.5,125.0,5.65,15.9,137.5,122.49,96.17
2018,11,21,13,30,41.0,137.0,5.6,15.8,157.0,135.2,106.22
2018,11,21,13,45,27.5,122.5,5.5,15.7,135.5,116.91,91.47
2018,11,21,14,0,14.0,108.0,5.4,15.6,114.0,101.68,79.42
2018,11,21,14,15,22.0,106.5,5.25,15.45,115.0,98.18,76.31
2018,11,21,14,30,30.0,105.0,5.1,15.3,116.0,95.36,73.9
2018,11,21,14,45,138.0,108.0,4.9,15.15,151.5,94.79,71.22
2018,11,21,15,0,246.0,111.0,4.7,15.0,187.0,83.94,69.07
2018,11,21,15,15,243.0,94.5,4.7,15.0,160.5,72.7,59.14
2018,11,21,15,30,240.0,78.0,4.7,15.0,134.0,61.08,48.73
2018,11,21,15,45,194.5,65.0,3.85,14.55,104.0,51.55,40.09
2018,11,21,16,0,149.0,52.0,3.0,14.1,74.0,41.75,31.02
2018,11,21,16,15,116.5,37.0,2.7,13.7,50.5,30.19,20.03
2018,11,21,16,30,84.0,22.0,2.4,13.3,27.0,18.3,4.05
2018,11,21,16,45,49.0,12.0,2.1,12.95,14.0,11.44,0.0
2018,11,21,17,0,14.0,2.0,1.8,12.6,1.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,1.8,12.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.05,8.9,5.5,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.0,9.0,11.0,44.44,0.0
2018,11,22,7,15,255.0,20.5,1.15,9.7,44.5,153.24,81.6
2018,11,22,7,30,420.0,32.0,1.3,10.4,78.0,256.6,201.22
2018,11,22,7,45,430.5,34.0,1.4,11.05,100.0,273.62,222.21
2018,11,22,8,0,441.0,36.0,1.5,11.7,122.0,289.76,239.05
2018,11,22,8,15,220.5,39.5,1.55,12.05,82.5,177.22,147.09
2018,11,22,8,30,0.0,43.0,1.6,12.4,43.0,39.94,28.78
2018,11,22,8,45,30.0,72.5,1.65,12.75,83.0,89.17,71.43
2018,11,22,9,0,60.0,102.0,1.7,13.1,123.0,138.53,113.26
2018,11,22,9,15,68.0,126.5,1.75,13.5,152.5,169.46,138.59
2018,11,22,9,30,76.0,151.0,1.8,13.9,182.0,199.9,163.14
2018,11,22,9,45,154.0,168.0,1.85,14.25,237.0,271.57,221.86
2018,11,22,10,0,232.0,185.0,1.9,14.6,292.0,342.45,278.26
2018,11,22,10,15,319.0,184.5,2.0,14.9,339.5,390.28,315.86
2018,11,22,10,30,406.0,184.0,2.1,15.2,387.0,443.52,356.87
2018,11,22,10,45,555.5,153.0,2.2,15.55,440.5,491.87,394.31
2018,11,22,11,0,705.0,122.0,2.3,15.9,494.0,538.83,429.64
2018,11,22,11,15,802.0,98.0,2.4,16.05,528.0,553.2,439.58
2018,11,22,11,30,899.0,74.0,2.5,16.2,562.0,561.47,444.58
2018,11,22,11,45,637.5,123.5,2.6,16.4,470.0,454.57,360.36
2018,11,22,12,0,376.0,173.0,2.7,16.6,378.0,352.73,279.71
2018,11,22,12,15,334.0,162.5,2.75,16.6,343.5,309.36,244.99
2018,11,22,12,30,292.0,152.0,2.8,16.6,309.0,266.59,210.27
2018,11,22,12,45,206.5,185.0,2.9,16.65,294.5,250.3,196.83
2018,11,22,13,0,121.0,218.0,3.0,16.7,280.0,238.47,187.7
2018,11,22,13,15,281.5,184.0,3.05,16.6,321.0,251.19,193.89
2018,11,22,13,30,442.0,150.0,3.1,16.5,362.0,249.84,186.61
2018,11,22,13,45,537.0,125.0,3.15,16.4,367.5,228.94,163.95
2018,11,22,14,0,632.0,100.0,3.2,16.3,373.0,197.74,132.29
2018,11,22,14,15,730.0,78.5,3.25,16.05,370.0,164.87,100.03
2018,11,22,14,30,828.0,57.0,3.3,15.8,367.0,123.04,64.44
2018,11,22,14,45,799.5,54.5,3.3,15.55,328.0,72.32,35.35
2018,11,22,15,0,771.0,52.0,3.3,15.3,289.0,38.23,28.51
2018,11,22,15,15,729.5,48.5,3.3,15.3,246.5,36.54,27.01
2018,11,22,15,30,688.0,45.0,3.3,15.3,204.0,34.88,25.47
2018,11,22,15,45,621.5,40.5,2.8,14.25,161.0,32.33,23.13
2018,11,22,16,0,555.0,36.0,2.3,13.2,118.0,29.85,20.68
2018,11,22,16,15,428.5,29.0,2.05,12.4,79.0,22.78,13.79
2018,11,22,16,30,302.0,22.0,1.8,11.6,40.0,18.16,3.31
2018,11,22,16,45,151.0,11.0,1.5,10.85,20.0,10.48,0.0
2018,11,22,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,23,6,45,2.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,23,7,0,5.0,2.0,1.0,11.2,2.0,3.88,0.0
2018,11,23,7,15,2.5,5.0,1.05,11.55,5.0,5.75,0.0
2018,11,23,7,30,0.0,8.0,1.1,11.9,8.0,7.4,0.43
2018,11,23,7,45,0.0,10.5,1.15,12.25,10.5,9.72,2.61
2018,11,23,8,0,0.0,13.0,1.2,12.6,13.0,12.04,4.7
2018,11,23,8,15,0.0,19.0,1.4,12.85,19.0,17.61,9.56
2018,11,23,8,30,0.0,25.0,1.6,13.1,25.0,23.18,14.39
2018,11,23,8,45,0.0,39.0,1.75,13.35,39.0,36.21,25.57
2018,11,23,9,0,0.0,53.0,1.9,13.6,53.0,49.26,36.65
2018,11,23,9,15,0.0,68.5,2.1,13.9,68.5,63.73,48.81
2018,11,23,9,30,0.0,84.0,2.3,14.2,84.0,78.61,61.19
2018,11,23,9,45,0.0,87.5,2.45,14.5,87.5,81.83,63.67
2018,11,23,10,0,0.0,91.0,2.6,14.8,91.0,85.07,66.18
2018,11,23,10,15,1.0,111.0,2.8,15.0,111.5,104.91,82.55
2018,11,23,10,30,2.0,131.0,3.0,15.2,132.0,124.67,98.69
2018,11,23,10,45,1.0,122.5,3.2,15.35,123.0,115.53,90.94
2018,11,23,11,0,0.0,114.0,3.4,15.5,114.0,106.63,83.45
2018,11,23,11,15,0.0,94.0,3.45,15.55,94.0,87.63,67.67
2018,11,23,11,30,0.0,74.0,3.5,15.6,74.0,68.9,52.09
2018,11,23,11,45,0.0,75.0,3.6,15.6,75.0,69.83,52.87
2018,11,23,12,0,0.0,76.0,3.7,15.6,76.0,70.77,53.64
2018,11,23,12,15,1.0,99.0,3.7,15.6,99.5,92.64,71.81
2018,11,23,12,30,2.0,122.0,3.7,15.6,123.0,114.12,89.56
2018,11,23,12,45,2.0,124.0,3.7,15.6,125.0,115.67,90.88
2018,11,23,13,0,2.0,126.0,3.7,15.6,127.0,117.15,92.18
2018,11,23,13,15,1.5,110.5,3.7,15.55,111.0,102.71,80.37
2018,11,23,13,30,1.0,95.0,3.7,15.5,95.0,88.4,68.63
2018,11,23,13,45,1.5,90.5,3.65,15.45,91.0,84.28,65.32
2018,11,23,14,0,2.0,86.0,3.6,15.4,87.0,80.12,61.95
2018,11,23,14,15,1.0,56.5,3.5,15.3,57.0,52.66,39.03
2018,11,23,14,30,0.0,27.0,3.4,15.2,27.0,25.05,15.74
2018,11,23,14,45,0.0,34.0,3.3,15.05,34.0,31.56,21.35
2018,11,23,15,0,0.0,41.0,3.2,14.9,41.0,38.07,28.43
2018,11,23,15,15,0.0,38.5,3.2,14.9,38.5,35.74,26.35
2018,11,23,15,30,0.0,36.0,3.2,14.9,36.0,33.42,24.2
2018,11,23,15,45,0.0,28.0,2.4,14.3,28.0,25.98,17.48
2018,11,23,16,0,0.0,20.0,1.6,13.7,20.0,18.54,10.69
2018,11,23,16,15,0.0,13.5,1.45,13.3,13.5,12.51,4.97
2018,11,23,16,30,0.0,7.0,1.3,12.9,7.0,6.48,0.0
2018,11,23,16,45,0.0,3.5,1.15,12.5,3.5,3.34,0.0
2018,11,23,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,6,45,12.0,2.0,1.05,11.4,2.0,0.0,0.0
2018,11,24,7,0,24.0,4.0,1.0,11.5,4.0,13.23,0.0
2018,11,24,7,15,105.0,10.0,1.2,12.0,19.5,70.26,24.13
2018,11,24,7,30,186.0,16.0,1.4,12.5,35.0,123.82,94.22
2018,11,24,7,45,148.0,19.0,1.65,12.95,39.0,111.29,88.19
2018,11,24,8,0,110.0,22.0,1.9,13.4,43.0,91.83,73.29
2018,11,24,8,15,127.5,28.5,2.1,13.75,58.5,111.01,90.43
2018,11,24,8,30,145.0,35.0,2.3,14.1,74.0,130.24,107.24
2018,11,24,8,45,72.5,48.0,2.5,14.4,67.5,92.22,74.21
2018,11,24,9,0,0.0,61.0,2.7,14.7,61.0,56.72,42.78
2018,11,24,9,15,0.5,78.0,2.8,15.0,78.0,73.28,56.67
2018,11,24,9,30,1.0,95.0,2.9,15.3,95.0,90.18,70.66
2018,11,24,9,45,0.5,109.0,3.05,15.65,109.0,103.41,81.41
2018,11,24,10,0,0.0,123.0,3.2,16.0,123.0,116.55,92.01
2018,11,24,10,15,17.5,129.5,3.25,16.3,138.0,132.93,105.57
2018,11,24,10,30,35.0,136.0,3.3,16.6,153.0,152.93,121.96
2018,11,24,10,45,72.5,145.0,3.35,16.85,182.0,187.78,150.58
2018,11,24,11,0,110.0,154.0,3.4,17.1,211.0,215.58,173.05
2018,11,24,11,15,94.5,165.5,3.45,17.25,215.0,214.98,171.83
2018,11,24,11,30,79.0,177.0,3.5,17.4,219.0,210.5,167.64
2018,11,24,11,45,92.5,166.0,3.55,17.55,215.5,206.94,164.55
2018,11,24,12,0,106.0,155.0,3.6,17.7,212.0,198.97,157.83
2018,11,24,12,15,55.5,151.5,3.6,17.65,181.5,166.62,131.38
2018,11,24,12,30,5.0,148.0,3.6,17.6,151.0,139.15,109.19
2018,11,24,12,45,3.5,134.0,3.6,17.55,136.0,125.32,98.05
2018,11,24,13,0,2.0,120.0,3.6,17.5,121.0,111.72,87.05
2018,11,24,13,15,2.0,123.0,3.6,17.4,124.0,114.04,89.11
2018,11,24,13,30,2.0,126.0,3.6,17.3,127.0,116.21,91.05
2018,11,24,13,45,15.5,109.0,3.55,17.2,115.5,103.83,80.52
2018,11,24,14,0,29.0,92.0,3.5,17.1,104.0,88.99,67.77
2018,11,24,14,15,84.5,82.5,3.45,16.85,114.5,83.92,61.24
2018,11,24,14,30,140.0,73.0,3.4,16.6,125.0,71.9,49.48
2018,11,24,14,45,101.0,79.0,3.35,16.4,114.5,70.96,52.02
2018,11,24,15,0,62.0,85.0,3.3,16.2,104.0,70.24,56.69
2018,11,24,15,15,183.0,71.0,3.3,16.2,115.0,55.74,43.89
2018,11,24,15,30,304.0,57.0,3.3,16.2,126.0,41.74,31.41
2018,11,24,15,45,322.0,48.0,2.8,15.3,107.0,35.88,26.13
2018,11,24,16,0,340.0,39.0,2.3,14.4,88.0,29.89,20.56
2018,11,24,16,15,214.0,27.0,2.05,13.65,54.0,20.86,11.98
2018,11,24,16,30,88.0,15.0,1.8,12.9,20.0,11.69,0.0
2018,11,24,16,45,44.0,7.5,1.55,12.15,10.0,7.15,0.0
2018,11,24,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,25,6,45,46.0,5.0,1.2,7.55,5.5,0.0,0.0
2018,11,25,7,0,92.0,10.0,1.2,7.6,11.0,45.4,0.0
2018,11,25,7,15,245.0,21.0,1.2,8.1,41.5,143.74,40.84
2018,11,25,7,30,398.0,32.0,1.2,8.6,72.0,242.52,187.64
2018,11,25,7,45,488.5,39.0,1.2,9.05,112.5,303.89,246.2
2018,11,25,8,0,579.0,46.0,1.2,9.5,153.0,368.76,302.67
2018,11,25,8,15,636.5,50.5,1.15,10.05,195.5,412.26,339.74
2018,11,25,8,30,694.0,55.0,1.1,10.6,238.0,460.45,378.66
2018,11,25,8,45,732.0,58.0,1.05,11.15,278.5,495.58,405.72
2018,11,25,9,0,770.0,61.0,1.0,11.7,319.0,529.31,430.61
2018,11,25,9,15,798.0,62.5,1.0,12.4,355.5,553.66,447.61
2018,11,25,9,30,826.0,64.0,1.0,13.1,392.0,575.74,462.38
2018,11,25,9,45,847.0,64.5,1.0,13.75,423.5,586.51,468.51
2018,11,25,10,0,868.0,65.0,1.0,14.4,455.0,598.17,475.04
2018,11,25,10,15,879.5,66.5,0.9,14.9,479.5,602.36,475.12
2018,11,25,10,30,891.0,68.0,0.8,15.4,504.0,603.47,472.81
2018,11,25,10,45,898.5,68.5,0.75,15.9,521.0,598.0,466.11
2018,11,25,11,0,906.0,69.0,0.7,16.4,538.0,589.41,457.09
2018,11,25,11,15,909.5,69.5,0.75,16.75,548.0,575.47,445.32
2018,11,25,11,30,913.0,70.0,0.8,17.1,558.0,558.54,431.12
2018,11,25,11,45,913.0,70.0,0.85,17.45,559.5,536.35,412.77
2018,11,25,12,0,913.0,70.0,0.9,17.8,561.0,511.45,392.02
2018,11,25,12,15,912.0,69.0,1.05,18.0,555.0,482.5,368.55
2018,11,25,12,30,911.0,68.0,1.2,18.2,549.0,451.12,342.4
2018,11,25,12,45,907.0,67.0,1.35,18.4,536.0,416.29,312.75
2018,11,25,13,0,903.0,66.0,1.5,18.6,523.0,379.51,280.68
2018,11,25,13,15,894.0,65.0,1.65,18.6,502.0,339.38,245.46
2018,11,25,13,30,885.0,64.0,1.8,18.6,481.0,298.04,208.62
2018,11,25,13,45,871.0,63.0,1.9,18.55,453.5,254.53,169.99
2018,11,25,14,0,857.0,62.0,2.0,18.5,426.0,210.64,131.71
2018,11,25,14,15,837.5,60.0,2.0,18.3,392.5,164.98,94.4
2018,11,25,14,30,818.0,58.0,2.0,18.1,359.0,115.22,58.25
2018,11,25,14,45,789.5,55.5,2.05,17.9,320.5,70.08,34.66
2018,11,25,15,0,761.0,53.0,2.1,17.7,282.0,39.24,29.12
2018,11,25,15,15,718.5,49.5,2.1,17.7,240.5,37.58,27.66
2018,11,25,15,30,676.0,46.0,2.1,17.7,199.0,35.97,26.15
2018,11,25,15,45,609.5,41.0,1.6,16.35,156.5,33.0,23.48
2018,11,25,16,0,543.0,36.0,1.1,15.0,114.0,30.08,20.68
2018,11,25,16,15,415.5,29.0,1.1,14.25,76.0,22.97,13.68
2018,11,25,16,30,288.0,22.0,1.1,13.5,38.0,18.39,0.9
2018,11,25,16,45,144.0,11.0,1.1,12.8,19.0,10.48,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,3.5,0.8,7.4,3.5,0.0,0.0
2018,11,26,7,0,33.0,7.0,0.8,7.4,7.0,19.45,0.0
2018,11,26,7,15,134.5,21.0,0.95,8.2,32.5,96.19,13.1
2018,11,26,7,30,236.0,35.0,1.1,9.0,58.0,172.64,132.0
2018,11,26,7,45,424.0,37.5,1.25,9.8,104.5,269.94,218.38
2018,11,26,8,0,612.0,40.0,1.4,10.6,151.0,372.56,305.0
2018,11,26,8,15,626.5,48.0,1.5,11.3,187.0,402.3,331.22
2018,11,26,8,30,641.0,56.0,1.6,12.0,223.0,433.7,357.46
2018,11,26,8,45,622.0,69.0,1.7,12.65,252.5,447.42,368.36
2018,11,26,9,0,603.0,82.0,1.8,13.3,282.0,457.97,376.04
2018,11,26,9,15,622.5,88.0,1.8,14.15,314.5,480.33,392.11
2018,11,26,9,30,642.0,94.0,1.8,15.0,347.0,500.74,406.03
2018,11,26,9,45,668.0,97.0,1.85,15.9,378.5,519.54,418.55
2018,11,26,10,0,694.0,100.0,1.9,16.8,410.0,536.04,428.99
2018,11,26,10,15,724.5,98.5,1.85,17.25,437.0,547.73,435.98
2018,11,26,10,30,755.0,97.0,1.8,17.7,464.0,556.64,440.68
2018,11,26,10,45,609.0,140.5,1.7,18.2,443.5,507.81,400.17
2018,11,26,11,0,463.0,184.0,1.6,18.7,423.0,455.11,357.33
2018,11,26,11,15,444.5,193.0,1.6,19.0,425.5,442.68,346.69
2018,11,26,11,30,426.0,202.0,1.6,19.3,428.0,429.18,334.94
2018,11,26,11,45,496.0,183.0,1.6,19.55,447.5,432.83,336.59
2018,11,26,12,0,566.0,164.0,1.6,19.8,467.0,431.94,334.15
2018,11,26,12,15,544.5,168.5,1.5,19.85,457.5,406.93,313.08
2018,11,26,12,30,523.0,173.0,1.4,19.9,448.0,381.52,291.69
2018,11,26,12,45,470.0,181.5,1.35,20.0,424.0,347.44,264.01
2018,11,26,13,0,417.0,190.0,1.3,20.1,400.0,315.59,238.2
2018,11,26,13,15,398.0,183.0,1.2,20.05,377.0,283.62,211.82
2018,11,26,13,30,379.0,176.0,1.1,20.0,354.0,253.98,187.19
2018,11,26,13,45,540.5,131.5,1.0,19.95,369.0,231.55,161.93
2018,11,26,14,0,702.0,87.0,0.9,19.9,384.0,195.98,124.94
2018,11,26,14,15,685.5,83.0,0.85,19.7,354.0,155.37,92.28
2018,11,26,14,30,669.0,79.0,0.8,19.5,324.0,115.42,63.86
2018,11,26,14,45,465.5,91.0,0.75,19.3,253.0,82.9,52.84
2018,11,26,15,0,262.0,103.0,0.7,19.1,182.0,78.53,63.15
2018,11,26,15,15,160.0,70.0,0.7,19.1,116.0,54.97,42.68
2018,11,26,15,30,58.0,37.0,0.7,19.1,50.0,32.76,23.19
2018,11,26,15,45,49.5,30.0,0.65,17.7,39.5,26.83,17.96
2018,11,26,16,0,41.0,23.0,0.6,16.3,29.0,20.79,12.49
2018,11,26,16,15,29.5,16.0,0.65,15.7,19.5,14.62,6.58
2018,11,26,16,30,18.0,9.0,0.7,15.1,10.0,8.35,0.0
2018,11,26,16,45,9.0,4.5,0.75,14.5,5.0,4.29,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.8,9.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.8,9.2,4.0,10.73,0.0
2018,11,27,7,15,9.0,12.0,0.85,9.6,12.0,15.01,0.0
2018,11,27,7,30,0.0,20.0,0.9,10.0,20.0,18.56,9.27
2018,11,27,7,45,0.0,30.0,0.95,10.4,30.0,27.86,18.01
2018,11,27,8,0,0.0,40.0,1.0,10.8,40.0,37.17,26.34
2018,11,27,8,15,0.0,53.0,1.05,11.2,53.0,50.04,37.6
2018,11,27,8,30,0.0,66.0,1.1,11.6,66.0,62.85,48.66
2018,11,27,8,45,3.5,87.0,1.15,12.05,88.0,86.15,68.51
2018,11,27,9,0,7.0,108.0,1.2,12.5,110.0,109.36,87.96
2018,11,27,9,15,7.0,120.0,1.25,13.05,122.5,120.67,97.05
2018,11,27,9,30,7.0,132.0,1.3,13.6,135.0,131.94,106.01
2018,11,27,9,45,51.5,157.0,1.35,14.1,180.0,189.62,153.8
2018,11,27,10,0,96.0,182.0,1.4,14.6,225.0,240.98,195.23
2018,11,27,10,15,94.0,196.5,1.45,14.9,240.0,252.6,203.65
2018,11,27,10,30,92.0,211.0,1.5,15.2,255.0,263.67,211.74
2018,11,27,10,45,111.5,221.0,1.5,15.45,276.5,281.83,225.7
2018,11,27,11,0,131.0,231.0,1.5,15.7,298.0,304.31,242.8
2018,11,27,11,15,142.0,236.5,1.5,15.75,310.5,310.52,247.14
2018,11,27,11,30,153.0,242.0,1.5,15.8,323.0,315.76,250.73
2018,11,27,11,45,142.5,240.5,1.5,15.9,316.0,302.47,239.71
2018,11,27,12,0,132.0,239.0,1.5,16.0,309.0,289.32,228.91
2018,11,27,12,15,149.5,238.5,1.5,16.0,317.0,289.81,228.84
2018,11,27,12,30,167.0,238.0,1.5,16.0,325.0,288.77,227.33
2018,11,27,12,45,146.0,230.5,1.45,16.0,305.5,265.26,208.37
2018,11,27,13,0,125.0,223.0,1.4,16.0,286.0,243.0,190.55
2018,11,27,13,15,97.0,205.5,1.35,15.9,253.0,212.88,166.81
2018,11,27,13,30,69.0,188.0,1.3,15.8,220.0,184.64,144.74
2018,11,27,13,45,65.5,178.5,1.3,15.75,207.5,170.79,133.6
2018,11,27,14,0,62.0,169.0,1.3,15.7,195.0,157.14,122.63
2018,11,27,14,15,65.5,158.5,1.2,15.5,184.0,143.83,111.8
2018,11,27,14,30,69.0,148.0,1.1,15.3,173.0,130.01,100.89
2018,11,27,14,45,68.5,133.0,1.0,15.15,155.5,112.45,87.73
2018,11,27,15,0,68.0,118.0,0.9,15.0,138.0,96.92,80.27
2018,11,27,15,15,36.0,96.5,0.9,15.0,107.0,80.9,66.24
2018,11,27,15,30,4.0,75.0,0.9,15.0,76.0,66.34,53.29
2018,11,27,15,45,2.0,59.0,0.8,14.2,59.5,52.67,41.06
2018,11,27,16,0,0.0,43.0,0.7,13.4,43.0,38.85,28.47
2018,11,27,16,15,2.5,28.5,0.75,13.1,28.5,26.08,16.26
2018,11,27,16,30,5.0,14.0,0.8,12.8,14.0,13.1,0.0
2018,11,27,16,45,2.5,7.0,0.85,12.55,7.0,6.67,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,11.5,1.0,0.95,0.0
2018,11,28,7,15,0.0,3.0,0.8,11.75,3.0,2.77,0.0
2018,11,28,7,30,0.0,5.0,0.9,12.0,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.5,0.95,12.25,6.5,6.01,0.0
2018,11,28,8,0,0.0,8.0,1.0,12.5,8.0,7.4,0.69
2018,11,28,8,15,0.0,9.5,1.0,12.6,9.5,8.79,1.95
2018,11,28,8,30,0.0,11.0,1.0,12.7,11.0,10.19,3.18
2018,11,28,8,45,0.0,17.0,1.05,12.75,17.0,15.75,8.01
2018,11,28,9,0,0.0,23.0,1.1,12.8,23.0,21.33,12.82
2018,11,28,9,15,0.0,20.5,1.15,12.9,20.5,19.01,10.78
2018,11,28,9,30,0.0,18.0,1.2,13.0,18.0,16.69,8.75
2018,11,28,9,45,0.0,20.5,1.3,13.1,20.5,19.02,10.71
2018,11,28,10,0,0.0,23.0,1.4,13.2,23.0,21.35,12.67
2018,11,28,10,15,0.0,23.5,1.2,13.3,23.5,21.82,13.03
2018,11,28,10,30,0.0,24.0,1.0,13.4,24.0,22.28,13.41
2018,11,28,10,45,4.5,51.0,0.85,13.5,53.5,49.99,36.97
2018,11,28,11,0,9.0,78.0,0.7,13.6,83.0,77.65,60.14
2018,11,28,11,15,11.0,85.5,0.6,13.7,91.5,85.6,66.62
2018,11,28,11,30,13.0,93.0,0.5,13.8,100.0,94.92,74.23
2018,11,28,11,45,26.5,98.0,0.45,13.9,112.0,105.81,83.18
2018,11,28,12,0,40.0,103.0,0.4,14.0,124.0,115.9,91.31
2018,11,28,12,15,21.0,93.5,0.5,14.2,104.5,97.08,75.65
2018,11,28,12,30,2.0,84.0,0.6,14.4,85.0,79.07,60.8
2018,11,28,12,45,17.5,107.0,0.75,14.6,115.5,106.09,83.03
2018,11,28,13,0,33.0,130.0,0.9,14.8,146.0,130.91,103.0
2018,11,28,13,15,45.5,131.0,1.1,14.8,152.5,133.51,104.73
2018,11,28,13,30,58.0,132.0,1.3,14.8,159.0,134.87,105.36
2018,11,28,13,45,39.0,132.0,1.45,14.75,149.5,127.01,99.45
2018,11,28,14,0,20.0,132.0,1.6,14.7,140.0,122.85,96.88
2018,11,28,14,15,74.0,110.0,1.65,14.6,137.0,104.41,79.35
2018,11,28,14,30,128.0,88.0,1.7,14.5,134.0,82.03,59.01
2018,11,28,14,45,288.0,85.5,1.75,14.45,175.0,71.78,49.02
2018,11,28,15,0,448.0,83.0,1.8,14.4,216.0,59.36,47.45
2018,11,28,15,15,237.5,82.0,1.8,14.4,151.5,63.87,51.44
2018,11,28,15,30,27.0,81.0,1.8,14.4,87.0,68.53,55.37
2018,11,28,15,45,15.5,63.0,1.6,13.85,66.5,55.7,43.76
2018,11,28,16,0,4.0,45.0,1.4,13.3,46.0,40.39,29.78
2018,11,28,16,15,13.5,30.0,1.45,13.0,31.0,26.89,16.86
2018,11,28,16,30,23.0,15.0,1.5,12.7,16.0,13.41,0.0
2018,11,28,16,45,11.5,7.5,1.5,12.45,8.0,7.15,0.0
2018,11,28,17,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
